Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069231684,0.0,0.453069231684
 01/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052530659,0.0,0.453052530659
 01/01  05:00:00,4.30582615139,0.0778073829826,0.0,0.0,0.2750026812,1.6500160872,0.453070101597,0.0,0.453070101597
 01/01  06:00:00,4.53924830033,0.311229531931,0.0,0.0,0.2750026812,1.6500160872,0.0643631001751,0.0443631001751,0.02
 01/01  07:00:00,4.53924830033,0.311229531931,0.0,0.0,0.2750026812,1.6500160872,0.574492369974,0.121410925096,0.453081444878
 01/01  08:00:00,3.38774830033,0.311229531931,0.0,0.0,0.2750026812,1.6500160872,0.60924353602,0.156163303121,0.453080232899
 01/01  09:00:00,2.31405568332,0.389036914913,0.0,0.0,0.2750026812,1.6500160872,0.192267997417,0.172267997417,0.02
 01/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082703855,0.0,0.453082703855
 01/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083747769,0.0,0.453083747769
 01/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077699611,0.0,0.453077699611
 01/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079724772,0.0,0.453079724772
 01/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083613223,0.0,0.453083613223
 01/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084480842,0.0,0.453084480842
 01/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084489394,0.0,0.453084489394
 01/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084912497,0.0,0.453084912497
 01/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078469123,0.0,0.453078469123
 01/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059282203,0.0,0.453059282203
 01/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081292107,0.0,0.453081292107
 01/02  03:00:00,4.85583151379,0.0778073829826,0.0,0.0,0.2750026812,2.2000214496,0.453069269252,0.0,0.453069269252
 01/02  04:00:00,5.08925366273,0.311229531931,0.0,0.0,0.2750026812,2.2000214496,0.0838740130188,0.0638740130188,0.02
 01/02  05:00:00,5.08925366273,0.311229531931,0.0,0.0,0.2750026812,2.2000214496,0.588470019468,0.135412803232,0.453057216236
 01/02  06:00:00,5.36425634393,0.311229531931,0.0,0.0,0.5500053624,2.2000214496,0.614825050157,0.16173282046,0.453092229697
 01/02  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,20.6324526243,20.6124526243,0.02
 01/02  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,22.5126015847,22.059493037,0.45310854769
 01/02  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,12.444868519,11.9917333588,0.453135160138
 01/02  10:00:00,12.2498330813,2.34949849444,0.000238063616321,0.0,4.9500482616,4.9500482616,7.19366495508,6.74052082402,0.453144131052
 01/02  11:00:00,12.2498318212,2.34949849444,0.000236803551895,0.0,4.9500482616,4.9500482616,4.90354622993,4.45040346098,0.453142768958
 01/02  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.97410796968,3.52095350767,0.453154462004
 01/02  13:00:00,11.7026443263,2.34949849444,0.0030546710723,0.0,4.9500482616,4.4000428992,3.7019625124,3.24879708919,0.453165423219
 01/02  14:00:00,12.3470117842,2.34949849444,0.09741676657,0.0,4.9500482616,4.9500482616,2.20958635313,1.75647793084,0.453108422295
 01/02  15:00:00,12.3692246993,2.34949849444,0.119629681633,0.0,4.9500482616,4.9500482616,1.50652558012,1.0534160536,0.453109526511
 01/02  16:00:00,12.3176294042,2.34949849444,0.0680343865733,0.0,4.9500482616,4.9500482616,1.19095864825,0.737828196156,0.453130452094
 01/02  17:00:00,12.3093370912,2.34949849444,0.0597420735985,0.0,4.9500482616,4.9500482616,1.02010055882,0.566975248147,0.453125310669
 01/02  18:00:00,9.00105211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,1.96547463877,1.51236394258,0.453110696191
 01/02  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.9329779071,2.47986728526,0.453110621841
 01/02  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.77207687266,2.75207687266,0.02
 01/02  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.27044176985,2.81733855054,0.45310321931
 01/02  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.36067712143,2.90759168714,0.453085434293
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075294456,0.0,0.453075294456
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063269737,0.0,0.453063269737
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086016577,0.0,0.453086016577
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074042633,0.0,0.453074042633
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064523902,0.0,0.453064523902
 01/03  07:00:00,7.40808941704,2.34949849444,0.00556411058779,0.0,0.5500053624,2.2000214496,5.87765818269,5.42459312469,0.453065058
 01/03  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,8.00421573136,7.55114236793,0.453073363425
 01/03  09:00:00,12.2580494143,2.34949849444,0.0084543966358,0.0,4.9500482616,4.9500482616,2.54574568367,2.52574568367,0.02
 01/03  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.39589591285,1.94277968981,0.453116223034
 01/03  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.18751812109,1.73441437891,0.453103742172
 01/03  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.88547571296,1.43237640671,0.453099306241
 01/03  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,2.78810502089,1.90186630857,0.886238712329
 01/03  14:00:00,12.2542863491,2.34949849444,0.00469133145172,0.0,4.9500482616,4.9500482616,1.4702083424,1.01706061943,0.453147722969
 01/03  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.23554359006,0.782439636794,0.45310395327
 01/03  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.637708550227,0.617708550227,0.02
 01/03  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.0830657852,0.629933073615,0.453132711585
 01/03  18:00:00,9.00105211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,3.84624929967,3.3931148386,0.453134461071
 01/03  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.02320837946,5.57010304901,0.453105330457
 01/03  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.67957423294,7.22648806462,0.453086168327
 01/03  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,8.88655926973,8.43345173442,0.453107535311
 01/03  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,9.55455057966,9.53455057966,0.02
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085033087,0.0,0.453085033087
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082504537,0.0,0.453082504537
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070558399,0.0,0.453070558399
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058574258,0.0,0.453058574258
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081393081,0.0,0.453081393081
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,17.477524717,17.0244405765,0.453084140504
 01/04  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,19.10975145,18.6566804433,0.453071006722
 01/04  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,11.7482860288,11.2951727111,0.4531133177
 01/04  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.71258856953,8.25944408501,0.453144484521
 01/04  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.1766446215,4.72350750123,0.45313712027
 01/04  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.04591801895,3.59277153951,0.453146479434
 01/04  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,4.06062491621,3.60746530191,0.4531596143
 01/04  14:00:00,12.2523933658,2.34949849444,0.00279834818918,0.0,4.9500482616,4.9500482616,2.53168092188,2.0785264929,0.453154428984
 01/04  15:00:00,12.2518712076,2.34949849444,0.0022761899648,0.0,4.9500482616,4.9500482616,1.59461527937,1.14148429749,0.453130981883
 01/04  16:00:00,12.258943425,2.34949849444,0.00934840734661,0.0,4.9500482616,4.9500482616,1.22446647515,0.771339057077,0.453127418075
 01/04  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.09349693496,0.640354935069,0.453141999891
 01/04  18:00:00,9.00286995539,2.34949849444,0.00181783693995,0.0,2.750026812,2.750026812,2.93844497754,2.48533014666,0.453114830879
 01/04  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,4.69973508547,4.24662838787,0.453106697604
 01/04  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,5.58741194315,5.56741194315,0.02
 01/04  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,7.08363871447,6.63054769237,0.4530910221
 01/04  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,7.74227416898,7.28919172431,0.453082444676
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069468259,0.0,0.453069468259
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057504661,0.0,0.453057504661
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080367017,0.0,0.453080367017
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068439861,0.0,0.453068439861
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063549986,0.0,0.453063549986
 01/05  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,13.2546948653,12.8016331532,0.453061712056
 01/05  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,16.1329699371,16.1129699371,0.02
 01/05  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,9.77959607667,9.32648490242,0.453111174256
 01/05  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,7.48551482069,7.03239271982,0.453122100869
 01/05  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.05964793546,5.60651016733,0.453137768132
 01/05  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.37737346394,4.92422810717,0.453145356778
 01/05  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,5.71959590338,5.26647830554,0.45311759784
 01/05  14:00:00,12.2547682109,2.34949849444,0.00517319325487,0.0,4.9500482616,4.9500482616,3.74555572745,3.29239501213,0.453160715322
 01/05  15:00:00,12.2524690949,2.34949849444,0.00287407729183,0.0,4.9500482616,4.9500482616,2.52295259186,2.0698100242,0.453142567666
 01/05  16:00:00,12.2573061085,2.34949849444,0.00771109081926,0.0,4.9500482616,4.9500482616,1.92243158784,1.46930087206,0.453130715776
 01/05  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.68060792089,1.22745790982,0.453150011069
 01/05  18:00:00,9.00105211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,3.83170095995,3.37858286862,0.45311809133
 01/05  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.02890252509,5.57580481352,0.453097711573
 01/05  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.83522433694,6.38215076484,0.453073572098
 01/05  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,6.44048022694,6.42048022694,0.02
 01/05  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,6.885555261,6.43248563132,0.453069629672
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058593452,0.0,0.453058593452
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081425413,0.0,0.453081425413
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069532022,0.0,0.453069532022
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057607209,0.0,0.453057607209
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080502576,0.0,0.453080502576
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,10.3331498974,9.88006713806,0.453082759331
 01/06  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,11.7418265292,11.2887411667,0.453085362536
 01/06  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.56335768434,4.11022049008,0.453137194259
 01/06  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.11399375473,1.66085891532,0.453134839411
 01/06  11:00:00,12.2515586501,2.34949849444,0.00196363249506,0.0,4.9500482616,4.9500482616,0.987966213746,0.534827641496,0.453138572251
 01/06  12:00:00,12.2501986163,2.34949849444,0.000603598630248,0.0,4.9500482616,4.9500482616,0.500000533843,0.0468422718678,0.453158261976
 01/06  13:00:00,11.7127612331,2.34949849444,0.013171577859,0.0,4.9500482616,4.4000428992,0.453173934595,0.0,0.453173934595
 01/06  14:00:00,12.3956315587,2.34949849444,0.146036541014,0.0,4.9500482616,4.9500482616,0.453144752069,0.0,0.453144752069
 01/06  15:00:00,12.5451593618,2.34949849444,0.295564344167,0.0,4.9500482616,4.9500482616,0.453112101241,0.0,0.453112101241
 01/06  16:00:00,12.5465373068,2.34949849444,0.29694228913,0.0,4.9500482616,4.9500482616,0.453133994844,0.0,0.453133994844
 01/06  17:00:00,12.4617343465,2.34949849444,0.212139328843,0.0,4.9500482616,4.9500482616,0.453148399673,0.0,0.453148399673
 01/06  18:00:00,9.00105211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.507469464169,0.0543572438961,0.453112220273
 01/06  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.193371392923,0.173371392923,0.02
 01/06  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.764623289727,0.311538497606,0.453084792121
 01/06  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.998415007978,0.545330336101,0.453084671877
 01/06  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.88487075038,0.86487075038,0.02
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089344778,0.0,0.453089344778
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072634295,0.0,0.453072634295
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060744232,0.0,0.453060744232
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083647973,0.0,0.453083647973
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071789244,0.0,0.453071789244
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070205011,0.0,0.453070205011
 01/07  07:00:00,7.41687837722,2.34949849444,0.0143530707699,0.0,0.5500053624,2.2000214496,3.67786450101,3.65786450101,0.02
 01/07  08:00:00,6.25102530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,6.82903297483,6.37594419335,0.453088781485
 01/07  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,4.83395485436,4.38089047419,0.453064380165
 01/07  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,3.92509299353,3.4719865033,0.453106490225
 01/07  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,2.75991080975,2.73991080975,0.02
 01/07  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,3.00504141373,2.55194111777,0.453100295958
 01/07  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,3.91400038661,3.46092346949,0.453076917119
 01/07  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,3.46395398647,3.01086461956,0.45308936691
 01/07  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,2.76340770363,2.74340770363,0.02
 01/07  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,2.95538593095,2.50230473245,0.453081198494
 01/07  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,2.68517911682,2.23211022188,0.453068894935
 01/07  18:00:00,5.42601726285,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,3.67087879593,3.21778766334,0.453091132591
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069027897,0.0,0.453069027897
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066476688,0.0,0.453066476688
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065455269,0.0,0.453065455269
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053479829,0.0,0.453053479829
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307045886,0.0,0.45307045886
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053938275,0.0,0.453053938275
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071697572,0.0,0.453071697572
 01/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064847258,0.0,0.453064847258
 01/08  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082251391,0.0,0.453082251391
 01/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084436452,0.0,0.453084436452
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086125111,0.0,0.453086125111
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079042759,0.0,0.453079042759
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082802936,0.0,0.453082802936
 01/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068237904,0.0,0.453068237904
 01/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087551617,0.0,0.453087551617
 01/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069460936,0.0,0.453069460936
 01/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052928642,0.0,0.453052928642
 01/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082613885,0.0,0.453082613885
 01/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063567398,0.0,0.453063567398
 01/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085786675,0.0,0.453085786675
 01/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073987594,0.0,0.453073987594
 01/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062155105,0.0,0.453062155105
 01/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059012853,0.0,0.453059012853
 01/09  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,11.512312142,11.492312142,0.02
 01/09  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,12.521902218,12.0688354401,0.45306677791
 01/09  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.82312245761,5.3699994139,0.453123043711
 01/09  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.48823665161,4.03512965248,0.453106999132
 01/09  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.41923843631,2.96611435434,0.453124081971
 01/09  12:00:00,12.2511722844,2.34949849444,0.00157726678825,0.0,4.9500482616,4.9500482616,2.08858247682,1.63543718284,0.453145293982
 01/09  13:00:00,11.6999772876,2.34949849444,0.000387632328348,0.0,4.9500482616,4.4000428992,1.98323254582,1.53007082127,0.453161724559
 01/09  14:00:00,12.2543698663,2.34949849444,0.00477484862082,0.0,4.9500482616,4.9500482616,0.679489189841,0.22633429392,0.453154895921
 01/09  15:00:00,12.2565746733,2.34949849444,0.0069796556237,0.0,4.9500482616,4.9500482616,0.46431791782,0.0111936394235,0.453124278397
 01/09  16:00:00,12.2519403096,2.34949849444,0.00234529198525,0.0,4.9500482616,4.9500482616,0.453120578765,0.0,0.453120578765
 01/09  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453142925728,0.0,0.453142925728
 01/09  18:00:00,9.00273917681,2.34949849444,0.00168705836614,0.0,2.750026812,2.750026812,1.71096159,1.25784018065,0.453121409355
 01/09  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.14304386991,2.68992890724,0.453114962671
 01/09  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,4.10336395946,3.65026227006,0.453101689406
 01/09  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,4.94346411858,4.92346411858,0.02
 01/09  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,6.42026074601,5.96719186353,0.453068882479
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059929438,0.0,0.453059929438
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082902022,0.0,0.453082902022
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071118408,0.0,0.453071118408
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530593035,0.0,0.4530593035
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084860933,0.0,0.453084860933
 01/10  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,11.37408056,10.9209948401,0.453085719919
 01/10  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,15.3396572684,14.8865621623,0.45309510601
 01/10  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.76052377767,6.74052377767,0.02
 01/10  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.83496238212,3.38182242625,0.453139955868
 01/10  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.64072896814,2.18758527347,0.453143694669
 01/10  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.09417533276,1.64103544801,0.453139884754
 01/10  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,2.79803784835,1.91171234182,0.886325506533
 01/10  14:00:00,12.2660488852,2.34949849444,0.016453867564,0.0,4.9500482616,4.9500482616,1.39530869428,0.942194297035,0.453114397242
 01/10  15:00:00,12.2862024473,2.34949849444,0.0366074296077,0.0,4.9500482616,4.9500482616,1.18092043257,0.727784513473,0.4531359191
 01/10  16:00:00,12.2753968475,2.34949849444,0.0258018298767,0.0,4.9500482616,4.9500482616,1.11950615319,0.666383733292,0.453122419897
 01/10  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.16341251502,0.71027344557,0.453139069452
 01/10  18:00:00,9.00254160538,2.34949849444,0.00148948693316,0.0,2.750026812,2.750026812,2.43147808972,2.41147808972,0.02
 01/10  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,4.61926732855,4.16615593764,0.453111390913
 01/10  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,5.55553929738,5.10243969219,0.453099605196
 01/10  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,7.15806619067,6.70496489773,0.453101292942
 01/10  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,8.36867320303,8.34867320303,0.02
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089697226,0.0,0.453089697226
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081624893,0.0,0.453081624893
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069862027,0.0,0.453069862027
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305806728,0.0,0.45305806728
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081104187,0.0,0.453081104187
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081295956,0.0,0.453081295956
 01/11  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,16.4039902504,16.3839902504,0.02
 01/11  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,19.9149887333,19.4618817994,0.453106933904
 01/11  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,11.2156221515,10.7624971314,0.453125020127
 01/11  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,7.80692613234,7.35378237027,0.453143762065
 01/11  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.84729064148,5.39414913672,0.453141504761
 01/11  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.08149067387,4.6283322457,0.45315842817
 01/11  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,4.92703459092,4.47387552581,0.45315906511
 01/11  14:00:00,12.2655380121,2.34949849444,0.0159429944749,0.0,4.9500482616,4.9500482616,3.34636087696,2.89319381095,0.453167066009
 01/11  15:00:00,12.3218571606,2.34949849444,0.0722621429345,0.0,4.9500482616,4.9500482616,2.19995067118,1.74682656077,0.45312411041
 01/11  16:00:00,12.3348373145,2.34949849444,0.085242296812,0.0,4.9500482616,4.9500482616,1.82942037803,1.37629872069,0.453121657336
 01/11  17:00:00,12.3063763354,2.34949849444,0.0567813177953,0.0,4.9500482616,4.9500482616,1.67568977307,1.22253895469,0.453150818383
 01/11  18:00:00,9.00260987248,2.34949849444,0.00155775403235,0.0,2.750026812,2.750026812,3.55847335678,3.10535842235,0.453114934432
 01/11  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,5.90849036054,5.45538021528,0.453110145255
 01/11  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.45019052616,6.43019052616,0.02
 01/11  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,7.52466439346,7.07159046375,0.453073929711
 01/11  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,8.79448401426,8.34142707789,0.453056936376
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082071735,0.0,0.453082071735
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070321262,0.0,0.453070321262
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058549094,0.0,0.453058549094
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081606473,0.0,0.453081606473
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075204109,0.0,0.453075204109
 01/12  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,14.9261625135,14.4730881537,0.453074359882
 01/12  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,17.020508571,17.000508571,0.02
 01/12  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.96661661634,8.51351701917,0.453099597173
 01/12  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.24794927914,4.79481555267,0.453133726463
 01/12  11:00:00,12.2498447932,2.34949849444,0.000249775554393,0.0,4.9500482616,4.9500482616,3.35580523805,2.90266881012,0.453136427927
 01/12  12:00:00,12.2505756985,2.34949849444,0.000980680855151,0.0,4.9500482616,4.9500482616,1.95595923507,1.50280376597,0.453155469099
 01/12  13:00:00,11.7150814503,2.34949849444,0.0154917950637,0.0,4.9500482616,4.4000428992,1.61274561564,1.15957091605,0.45317469959
 01/12  14:00:00,12.4195367153,2.34949849444,0.169941697641,0.0,4.9500482616,4.9500482616,1.15648569623,0.270197516109,0.886288180126
 01/12  15:00:00,12.4721340235,2.34949849444,0.222539005813,0.0,4.9500482616,4.9500482616,0.453087529509,0.0,0.453087529509
 01/12  16:00:00,12.4252856477,2.34949849444,0.175690630026,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 01/12  17:00:00,12.3767726477,2.34949849444,0.127177630034,0.0,4.9500482616,4.9500482616,0.453137773436,0.0,0.453137773436
 01/12  18:00:00,8.61721878512,2.34949849444,0.0,0.0,2.750026812,2.750026812,1.12563583301,0.672503185755,0.453132647255
 01/12  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.96454471806,1.51143708711,0.453107630942
 01/12  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.54211069122,2.08901583466,0.453094856555
 01/12  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.02989040962,2.57679383595,0.453096573669
 01/12  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.95982945524,2.93982945524,0.02
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084059491,0.0,0.453084059491
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307221915,0.0,0.45307221915
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060474994,0.0,0.453060474994
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083540221,0.0,0.453083540221
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071822798,0.0,0.453071822798
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  07:00:00,7.40654728076,2.34949849444,0.00402197430813,0.0,0.5500053624,2.2000214496,6.27241922939,5.81933265846,0.45308657093
 01/13  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.97137764984,7.51827226582,0.453105384013
 01/13  09:00:00,12.2540634158,2.34949849444,0.00446839814338,0.0,4.9500482616,4.9500482616,2.82340430541,2.37027232843,0.453131976977
 01/13  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.6602592026,1.20713987959,0.453119323009
 01/13  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.971862213124,0.51872516912,0.453137044005
 01/13  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.588672441349,0.135514938832,0.453157502517
 01/13  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,0.663455101982,0.21034236137,0.453112740612
 01/13  14:00:00,12.2623811756,2.34949849444,0.0127861579106,0.0,4.9500482616,4.9500482616,0.453152947427,0.0,0.453152947427
 01/13  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453131813462,0.0,0.453131813462
 01/13  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453102441965,0.0,0.453102441965
 01/13  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453135471212,0.0,0.453135471212
 01/13  18:00:00,8.61721878512,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.748061240745,0.294954413519,0.453106827227
 01/13  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.30936682116,0.85628619619,0.453080624969
 01/13  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.39154473085,1.37154473085,0.02
 01/13  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.40347943034,1.95040497243,0.453074457907
 01/13  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.63268976636,2.17960128782,0.453088478542
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307569969,0.0,0.45307569969
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063974019,0.0,0.453063974019
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308703383,0.0,0.45308703383
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075345893,0.0,0.453075345893
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070785906,0.0,0.453070785906
 01/14  07:00:00,7.41839922791,2.34949849444,0.015873921459,0.0,0.5500053624,2.2000214496,4.81844097771,4.36537173207,0.453069245644
 01/14  08:00:00,6.25102530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,5.54185599582,5.52185599582,0.02
 01/14  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,3.97034913407,3.51725029269,0.453098841381
 01/14  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,3.1035355614,2.65044129577,0.45309426563
 01/14  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,2.39552085695,1.94241414338,0.453106713575
 01/14  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,1.32995072296,1.30995072296,0.02
 01/14  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,1.99974559304,1.54663461232,0.453110980717
 01/14  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,1.25756704842,0.804485871031,0.453081177392
 01/14  15:00:00,5.10160367021,2.34949849444,0.00207836375811,0.0,0.8250080436,1.9250187684,0.798159955742,0.345080548527,0.453079407214
 01/14  16:00:00,5.11423572116,2.34949849444,0.0147104147161,0.0,0.8250080436,1.9250187684,0.250384588571,0.230384588571,0.02
 01/14  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.729938934853,0.276851156712,0.453087778141
 01/14  18:00:00,5.04218392952,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,1.38298911857,0.929897921836,0.453091196732
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076131736,0.0,0.453076131736
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072533953,0.0,0.453072533953
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075856312,0.0,0.453075856312
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062090295,0.0,0.453062090295
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080142142,0.0,0.453080142142
 01/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063780507,0.0,0.453063780507
 01/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081612123,0.0,0.453081612123
 01/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078507242,0.0,0.453078507242
 01/15  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058327267,0.0,0.453058327267
 01/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077625904,0.0,0.453077625904
 01/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078385223,0.0,0.453078385223
 01/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308776321,0.0,0.45308776321
 01/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091233496,0.0,0.453091233496
 01/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079583522,0.0,0.453079583522
 01/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081631751,0.0,0.453081631751
 01/15  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082393698,0.0,0.453082393698
 01/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306450403,0.0,0.45306450403
 01/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091210285,0.0,0.453091210285
 01/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075342743,0.0,0.453075342743
 01/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058968879,0.0,0.453058968879
 01/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076844615,0.0,0.453076844615
 01/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060481544,0.0,0.453060481544
 01/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085580046,0.0,0.453085580046
 01/16  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071348237,0.0,0.453071348237
 01/16  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054963366,0.0,0.453054963366
 01/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074220819,0.0,0.453074220819
 01/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081488138,0.0,0.453081488138
 01/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057856392,0.0,0.453057856392
 01/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530768193,0.0,0.4530768193
 01/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077515103,0.0,0.453077515103
 01/16  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078288969,0.0,0.453078288969
 01/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077596361,0.0,0.453077596361
 01/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061236271,0.0,0.453061236271
 01/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054275511,0.0,0.453054275511
 01/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072981535,0.0,0.453072981535
 01/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061815612,0.0,0.453061815612
 01/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308494432,0.0,0.45308494432
 01/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073296587,0.0,0.453073296587
 01/17  06:00:00,5.31949923947,0.261312024155,0.00516040330769,0.0,0.5500053624,2.2000214496,0.0353042466527,0.0153042466527,0.02
 01/17  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,23.5774625278,23.1243875461,0.453074981638
 01/17  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,23.1718938237,22.7188222475,0.453071576208
 01/17  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,15.1002155219,14.6471187852,0.453096736689
 01/17  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,12.8532076664,12.4000689402,0.453138726158
 01/17  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,11.647699286,11.1945695065,0.453129779451
 01/17  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,10.6389765629,10.1858237987,0.453152764191
 01/17  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,11.2705040132,10.8173587976,0.453145215575
 01/17  14:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,9.44051571958,8.98739523533,0.453120484249
 01/17  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.98470868063,8.53160849947,0.453100181155
 01/17  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.50117094989,8.04804850999,0.453122439896
 01/17  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.38890082958,7.935768767,0.45313206258
 01/17  18:00:00,8.61721878512,2.34949849444,0.0,0.0,2.750026812,2.750026812,12.4470963361,11.9939740425,0.453122293583
 01/17  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,13.7681576204,13.7481576204,0.02
 01/17  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,14.7236556472,14.270565936,0.453089711167
 01/17  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,15.320847781,14.8677609846,0.453086796365
 01/17  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,15.570169703,15.1171104174,0.453059285566
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081568481,0.0,0.453081568481
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069921447,0.0,0.453069921447
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058246881,0.0,0.453058246881
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308141706,0.0,0.45308141706
 01/18  06:00:00,5.65721691866,0.601405027909,0.00278507874715,0.0,0.5500053624,2.2000214496,0.547894827717,0.0948149432895,0.453079884428
 01/18  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,23.1841457095,23.1641457095,0.02
 01/18  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,24.4576626711,24.004575858,0.453086813054
 01/18  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,16.8195377743,16.3664470655,0.453090708762
 01/18  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,14.4320984675,13.9789679348,0.453130532709
 01/18  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,13.0216674659,12.5685475411,0.453119924802
 01/18  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,12.2549630298,11.801834378,0.45312865179
 01/18  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,12.6309164243,12.1777465723,0.453169851986
 01/18  14:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,10.551778921,10.0986299686,0.453148952496
 01/18  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,9.77519307371,9.32208530201,0.453107771698
 01/18  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,9.18695387691,8.7338318256,0.453122051315
 01/18  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,9.15171915352,8.69860667167,0.453112481841
 01/18  18:00:00,8.61721878512,2.34949849444,0.0,0.0,2.750026812,2.750026812,13.4218296851,12.9687173586,0.453112326542
 01/18  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,15.3982541742,14.9451403035,0.453113870737
 01/18  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,15.6593896499,15.2063199794,0.453069670582
 01/18  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,15.8922388719,15.8722388719,0.02
 01/18  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,16.8932237252,16.4401572036,0.453066521621
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055846832,0.0,0.453055846832
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078982076,0.0,0.453078982076
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067341149,0.0,0.453067341149
 01/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
