Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/19  04:00:00,5.52962818395,0.747883582611,0.00372047053088,0.0,0.2750026812,2.2000214496,0.550867551947,0.0978118570504,0.453055694897
 01/19  05:00:00,5.92292940219,1.14490527139,0.0,0.0,0.2750026812,2.2000214496,1.01224129546,0.559160661605,0.453080633851
 01/19  06:00:00,6.477962312,1.4249355,0.0,0.0,0.5500053624,2.2000214496,1.0611510713,1.0411510713,0.02
 01/19  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,25.3721789833,24.9190974151,0.453081568176
 01/19  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,26.5593039484,26.1062190197,0.453084928732
 01/19  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,15.8162535893,15.3631195738,0.453134015461
 01/19  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,11.283330845,10.8301876918,0.453143153219
 01/19  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.43836508846,7.98522232749,0.453142760973
 01/19  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.35034653697,5.89719227195,0.453154265012
 01/19  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,5.95945221073,5.50630332837,0.453148882362
 01/19  14:00:00,12.2581607019,2.34949849444,0.00856568426989,0.0,4.9500482616,4.9500482616,4.18105227796,3.72789795248,0.453154325476
 01/19  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.89831091352,2.44518820474,0.453122708777
 01/19  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.18118959043,1.72806944959,0.453120140834
 01/19  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.05275525985,1.59960742011,0.453147839746
 01/19  18:00:00,8.6184960386,2.34949849444,0.00127725348428,0.0,2.750026812,2.750026812,4.42876041115,3.97564129854,0.453119112609
 01/19  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.99635639806,6.97635639806,0.02
 01/19  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,8.83222572131,8.37912412781,0.453101593495
 01/19  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,9.64646478804,9.19336427017,0.45310051787
 01/19  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,9.95660293199,9.50353486479,0.453068067207
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053918546,0.0,0.453053918546
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077144408,0.0,0.453077144408
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065508084,0.0,0.453065508084
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053845496,0.0,0.453053845496
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087551309,0.0,0.453087551309
 01/20  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,15.977481554,15.957481554,0.02
 01/20  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,19.162420359,18.7093136579,0.453106701087
 01/20  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,11.9756615101,11.5225454386,0.453116071448
 01/20  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.4272398655,7.97409621498,0.453143650522
 01/20  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.31726246057,5.86411516663,0.453147293938
 01/20  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.04406159803,4.59092013409,0.453141463946
 01/20  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,4.88963473776,4.43646991767,0.453164820091
 01/20  14:00:00,12.2538392843,2.34949849444,0.00424426662092,0.0,4.9500482616,4.9500482616,3.33835311682,2.88519937248,0.45315374434
 01/20  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.39144770275,1.93832351038,0.453124192375
 01/20  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.98928180629,1.53616042795,0.453121378339
 01/20  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.95980405332,1.50665909963,0.453144953694
 01/20  18:00:00,8.61876225702,2.34949849444,0.00154347190181,0.0,2.750026812,2.750026812,4.07360693904,3.62048265223,0.453124286812
 01/20  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.28794641422,6.83484303479,0.453103379434
 01/20  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,8.04801925371,7.59493544068,0.453083813021
 01/20  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,8.02484692652,8.00484692652,0.02
 01/20  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,8.91794069145,8.46486744598,0.453073245479
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064475949,0.0,0.453064475949
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087616021,0.0,0.453087616021
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307601857,0.0,0.45307601857
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064387602,0.0,0.453064387602
 01/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090130677,0.0,0.453090130677
 01/21  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,15.9955542596,15.5424629972,0.453091262438
 01/21  08:00:00,6.25102530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,18.8057453188,18.352676273,0.453069045782
 01/21  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,15.7158937941,15.6958937941,0.02
 01/21  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,14.7419546408,14.2888526386,0.45310200223
 01/21  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,12.9275201522,12.4744097046,0.453110447647
 01/21  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,11.2373627984,10.784253246,0.453109552422
 01/21  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,10.247584906,10.227584906,0.02
 01/21  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,10.3890644997,9.93597018456,0.453094315129
 01/21  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,10.1980646399,9.7449681208,0.453096519114
 01/21  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,8.1165550763,7.66347161297,0.453083463333
 01/21  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,7.13446346948,7.11446346948,0.02
 01/21  18:00:00,5.04218392952,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,9.81180593011,9.35871210729,0.453093822822
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089237037,0.0,0.453089237037
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306107587,0.0,0.45306107587
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064750377,0.0,0.453064750377
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053986519,0.0,0.453053986519
 01/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073743605,0.0,0.453073743605
 01/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057417745,0.0,0.453057417745
 01/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075359749,0.0,0.453075359749
 01/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066213964,0.0,0.453066213964
 01/22  07:00:00,4.44441901436,0.214710832132,0.00168941382825,0.0,0.2750026812,1.6500160872,0.472506871705,0.0194547393836,0.453052132321
 01/22  08:00:00,3.52465174948,0.44813298108,0.0,0.0,0.2750026812,1.6500160872,0.0947409474856,0.0747409474856,0.02
 01/22  09:00:00,2.15844091735,0.233422148948,0.0,0.0,0.2750026812,1.6500160872,0.519174984844,0.0661036325031,0.453071352341
 01/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078378454,0.0,0.453078378454
 01/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080101447,0.0,0.453080101447
 01/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077201606,0.0,0.453077201606
 01/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074266936,0.0,0.453074266936
 01/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081999873,0.0,0.453081999873
 01/22  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308597943,0.0,0.45308597943
 01/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  20:00:00,4.34472984288,0.116711074474,0.0,0.0,0.2750026812,1.6500160872,0.498530035766,0.0454525863364,0.45307744943
 01/22  21:00:00,4.50034460884,0.272325840439,0.0,0.0,0.2750026812,1.6500160872,0.135232263018,0.115232263018,0.02
 01/22  22:00:00,4.61705568332,0.389036914913,0.0,0.0,0.2750026812,1.6500160872,0.661931835136,0.208852396083,0.453079439053
 01/22  23:00:00,4.53924830033,0.311229531931,0.0,0.0,0.2750026812,1.6500160872,0.69922724298,0.246156085183,0.453071157797
 01/22  24:00:00,4.68925421687,0.460607192291,0.000628256172541,0.0,0.2750026812,1.6500160872,0.456238289564,0.436238289564,0.02
 01/23  01:00:00,5.28010773574,0.502083604937,0.0,0.0,0.2750026812,2.2000214496,0.880641902615,0.427587473348,0.453054429267
 01/23  02:00:00,5.50308395419,0.723031542674,0.00202828071413,0.0,0.2750026812,2.2000214496,0.952434208817,0.499356027457,0.453078181359
 01/23  03:00:00,5.37553477224,0.59751064144,0.0,0.0,0.2750026812,2.2000214496,0.557949304356,0.537949304356,0.02
 01/23  04:00:00,5.5643029224,0.7862787916,0.0,0.0,0.2750026812,2.2000214496,1.12492535727,0.671839924907,0.453085432365
 01/23  05:00:00,5.69164090599,0.912634559839,0.000982215346975,0.0,0.2750026812,2.2000214496,1.4823018068,1.02922197378,0.453079833024
 01/23  06:00:00,6.1150390322,1.0620122202,0.0,0.0,0.5500053624,2.2000214496,1.05522605714,1.03522605714,0.02
 01/23  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,24.9341432069,24.4810866334,0.453056573586
 01/23  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,24.4604471629,24.0073497778,0.45309738512
 01/23  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,13.4292281596,12.9760956742,0.453132485448
 01/23  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.34288262918,7.88973844773,0.453144181453
 01/23  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.69537327865,5.24223225637,0.453141022275
 01/23  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.5348156678,4.08167954226,0.453136125538
 01/23  13:00:00,11.701090726,2.34949849444,0.00150107071318,0.0,4.9500482616,4.4000428992,3.92546761261,3.47230599697,0.453161615635
 01/23  14:00:00,12.2618641324,2.34949849444,0.0122691147371,0.0,4.9500482616,4.9500482616,2.12665160541,1.67348320484,0.453168400569
 01/23  15:00:00,12.317438957,2.34949849444,0.0678439393306,0.0,4.9500482616,4.9500482616,1.38023089639,0.927095464061,0.453135432324
 01/23  16:00:00,12.2539713773,2.34949849444,0.00437635963232,0.0,4.9500482616,4.9500482616,1.09642129429,0.64328809558,0.453133198706
 01/23  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.04622037836,0.593074269445,0.453146108911
 01/23  18:00:00,8.61721878512,2.34949849444,0.0,0.0,2.750026812,2.750026812,2.26682793932,1.81372002156,0.453107917764
 01/23  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.8667424292,2.8467424292,0.02
 01/23  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.4220951557,2.9690207655,0.453074390201
 01/23  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.77913675496,3.32606511131,0.453071643658
 01/23  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,4.4759455357,4.0228644618,0.453081073899
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066893541,0.0,0.453066893541
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055257149,0.0,0.453055257149
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078501121,0.0,0.453078501121
 01/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530668924,0.0,0.4530668924
 01/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306406402,0.0,0.45306406402
 01/24  07:00:00,7.40656676547,2.34949849444,0.00404145902324,0.0,0.5500053624,2.2000214496,6.50569768738,6.48569768738,0.02
 01/24  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,8.12706201672,7.67398976203,0.453072254692
 01/24  09:00:00,12.2571669808,2.34949849444,0.00757196319011,0.0,4.9500482616,4.9500482616,2.27940646705,1.82627556005,0.453130906995
 01/24  10:00:00,12.2540457371,2.34949849444,0.0044507194031,0.0,4.9500482616,4.9500482616,1.18535197792,0.73220800454,0.453143973384
 01/24  11:00:00,12.2874515904,2.34949849444,0.0378565727845,0.0,4.9500482616,4.9500482616,0.531908479664,0.0787606916935,0.45314778797
 01/24  12:00:00,12.5111402814,2.34949849444,0.261545263762,0.0,4.9500482616,4.9500482616,0.453156038114,0.0,0.453156038114
 01/24  13:00:00,12.0744635793,2.34949849444,0.37487392405,0.0,4.9500482616,4.4000428992,0.453157213861,0.0,0.453157213861
 01/24  14:00:00,12.9037028933,2.34949849444,0.654107875688,0.0,4.9500482616,4.9500482616,0.453168559159,0.0,0.453168559159
 01/24  15:00:00,13.1381592402,2.34949849444,0.888564222558,0.0,4.9500482616,4.9500482616,0.453138796457,0.0,0.453138796457
 01/24  16:00:00,13.3599609784,2.34949849444,1.11036596078,0.0,4.9500482616,4.9500482616,0.453109254938,0.0,0.453109254938
 01/24  17:00:00,13.2185283519,2.34949849444,0.968933334271,0.0,4.9500482616,4.9500482616,0.453140237259,0.0,0.453140237259
 01/24  18:00:00,8.48738031589,2.34949849444,0.253994864109,0.0,2.750026812,2.750026812,0.473099529799,0.0199756624075,0.453123867391
 01/24  19:00:00,8.52562599683,2.34949849444,0.0230899655822,0.0,1.6500160872,2.2000214496,0.594482242453,0.141367209604,0.453115032849
 01/24  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.18848707528,0.735386630769,0.453100444506
 01/24  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.5500539418,1.5300539418,0.02
 01/24  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.29541953723,2.84232948981,0.453090047419
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307918411,0.0,0.45307918411
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067526868,0.0,0.453067526868
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055894688,0.0,0.453055894688
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079136229,0.0,0.453079136229
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067531492,0.0,0.453067531492
 01/25  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,9.09845375608,8.64538354474,0.453070211341
 01/25  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,13.7375802002,13.2845067316,0.453073468579
 01/25  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.10238931856,5.64925355172,0.453135766837
 01/25  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.84994353989,3.39680079418,0.453142745714
 01/25  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.58170457019,2.56170457019,0.02
 01/25  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.68812880234,1.80182808111,0.88630072123
 01/25  13:00:00,11.7382671,2.34949849444,0.0386774447393,0.0,4.9500482616,4.4000428992,2.14361369315,1.6904425289,0.453171164246
 01/25  14:00:00,12.409014193,2.34949849444,0.159419175356,0.0,4.9500482616,4.9500482616,1.17019772097,0.717053791603,0.453143929364
 01/25  15:00:00,12.4546103864,2.34949849444,0.205015368778,0.0,4.9500482616,4.9500482616,0.771743910009,0.318631348985,0.453112561023
 01/25  16:00:00,12.4376973482,2.34949849444,0.188102330593,0.0,4.9500482616,4.9500482616,0.567607410581,0.114471354689,0.453136055893
 01/25  17:00:00,12.3903481321,2.34949849444,0.140753114434,0.0,4.9500482616,4.9500482616,0.453152456422,0.0,0.453152456422
 01/25  18:00:00,8.24061666949,2.34949849444,0.00723121770344,0.0,2.750026812,2.750026812,1.42428478361,0.971167519988,0.453117263621
 01/25  19:00:00,8.50300354642,2.34949849444,0.000467515167633,0.0,1.6500160872,2.2000214496,1.74944184701,1.72944184701,0.02
 01/25  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.15839727377,2.70529121572,0.453106058052
 01/25  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.92038005389,3.46728754162,0.453092512262
 01/25  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,4.56950101618,4.11644199061,0.453059025569
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081287765,0.0,0.453081287765
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068253149,0.0,0.453068253149
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056623193,0.0,0.453056623193
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079859929,0.0,0.453079859929
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078714654,0.0,0.453078714654
 01/26  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,11.6516417172,11.6316417172,0.02
 01/26  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,16.187248517,15.7341506857,0.453097831362
 01/26  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,7.21816505233,6.76503888957,0.453126162764
 01/26  10:00:00,12.2500357595,2.34949849444,0.000440741828964,0.0,4.9500482616,4.9500482616,3.96873549232,3.51559801744,0.453137474886
 01/26  11:00:00,12.2498233599,2.34949849444,0.000228342232532,0.0,4.9500482616,4.9500482616,2.98142212859,2.52828349004,0.453138638549
 01/26  12:00:00,12.2544238353,2.34949849444,0.00482881767306,0.0,4.9500482616,4.9500482616,2.17930943376,1.72615619371,0.453153240043
 01/26  13:00:00,11.7790547096,2.34949849444,0.0794650543832,0.0,4.9500482616,4.4000428992,1.98075724259,1.52760091317,0.453156329424
 01/26  14:00:00,12.4631800703,2.34949849444,0.213585052636,0.0,4.9500482616,4.9500482616,1.01437240823,0.561215918156,0.453156490074
 01/26  15:00:00,12.5137689017,2.34949849444,0.264173884024,0.0,4.9500482616,4.9500482616,0.591445416026,0.138329104807,0.453116311219
 01/26  16:00:00,12.525353725,2.34949849444,0.275758707361,0.0,4.9500482616,4.9500482616,0.453113603257,0.0,0.453113603257
 01/26  17:00:00,12.5010448202,2.34949849444,0.251449802592,0.0,4.9500482616,4.9500482616,0.453137157375,0.0,0.453137157375
 01/26  18:00:00,8.28768263287,2.34949849444,0.0542971810926,0.0,2.750026812,2.750026812,0.982734323229,0.529617620657,0.453116702573
 01/26  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.67773409715,1.22462301203,0.453111085123
 01/26  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.20497595274,1.75187748393,0.453098468809
 01/26  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.8936203648,2.8736203648,0.02
 01/26  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,4.53308032387,4.07999460212,0.453085721747
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076308825,0.0,0.453076308825
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080740277,0.0,0.453080740277
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069140018,0.0,0.453069140018
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057511188,0.0,0.453057511188
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083313109,0.0,0.453083313109
 01/27  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,8.92214312694,8.46905866238,0.453084464552
 01/27  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,11.4023069448,10.9492112427,0.453095702101
 01/27  09:00:00,12.2502945976,2.34949849444,0.000699579968369,0.0,4.9500482616,4.9500482616,3.17569401389,3.15569401389,0.02
 01/27  10:00:00,12.2517077486,2.34949849444,0.00211273095188,0.0,4.9500482616,4.9500482616,1.88564428408,1.43250386245,0.453140421622
 01/27  11:00:00,12.3307372335,2.34949849444,0.0811422158371,0.0,4.9500482616,4.9500482616,0.86992254272,0.41678005321,0.45314248951
 01/27  12:00:00,12.5569735454,2.34949849444,0.307378527791,0.0,4.9500482616,4.9500482616,0.453152883697,0.0,0.453152883697
 01/27  13:00:00,12.1581232034,2.34949849444,0.458533548125,0.0,4.9500482616,4.4000428992,0.886323686483,0.0,0.886323686483
 01/27  14:00:00,13.129663906,2.34949849444,0.880068888379,0.0,4.9500482616,4.9500482616,0.453121034357,0.0,0.453121034357
 01/27  15:00:00,13.5062030242,2.34949849444,1.25660800656,0.0,4.9500482616,4.9500482616,0.453090021731,0.0,0.453090021731
 01/27  16:00:00,13.8201618412,2.34949849444,1.57056682351,0.0,4.9500482616,4.9500482616,0.453131008791,0.0,0.453131008791
 01/27  17:00:00,13.8379302199,2.34949849444,1.58833520222,0.0,4.9500482616,4.9500482616,0.453148996959,0.0,0.453148996959
 01/27  18:00:00,8.83602796281,2.34949849444,0.602642511025,0.0,2.750026812,2.750026812,0.0282195528166,0.00821955281664,0.02
 01/27  19:00:00,8.66497752505,2.34949849444,0.162441493806,0.0,1.6500160872,2.2000214496,0.458402582247,0.00528372522727,0.45311885702
 01/27  20:00:00,8.62787029975,2.34949849444,0.125334268505,0.0,1.6500160872,2.2000214496,0.453089918505,0.0,0.453089918505
 01/27  21:00:00,8.03418316795,2.34949849444,0.0816524990997,0.0,1.1000107248,2.2000214496,0.47031030229,0.0172188865429,0.453091415747
 01/27  22:00:00,7.98567063334,2.34949849444,0.0331399644959,0.0,1.1000107248,2.2000214496,0.193447159185,0.173447159185,0.02
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089925775,0.0,0.453089925775
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058228871,0.0,0.453058228871
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081449991,0.0,0.453081449991
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069849537,0.0,0.453069849537
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077022176,0.0,0.453077022176
 01/28  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305694238,0.0,0.45305694238
 01/28  07:00:00,7.42567766531,2.34949849444,0.0231523588636,0.0,0.5500053624,2.2000214496,1.87827261558,1.85827261558,0.02
 01/28  08:00:00,5.86719197312,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,5.74699456915,5.29390559169,0.453088977451
 01/28  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,3.01348196772,2.56038738196,0.453094585754
 01/28  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,1.98166980587,1.52856698051,0.453102825359
 01/28  11:00:00,6.75134774523,2.34949849444,0.00180635158499,0.0,1.6500160872,2.750026812,0.897054425783,0.877054425783,0.02
 01/28  12:00:00,6.76434160352,2.34949849444,0.0148002098701,0.0,1.6500160872,2.750026812,0.817135066534,0.364015637541,0.453119428992
 01/28  13:00:00,5.15187619489,2.34949849444,0.0523508884429,0.0,0.8250080436,1.9250187684,0.729910492737,0.276797401995,0.453113090742
 01/28  14:00:00,5.23550744399,2.34949849444,0.135982137546,0.0,0.8250080436,1.9250187684,0.469979751206,0.0168988490657,0.45308090214
 01/28  15:00:00,5.18401369305,2.34949849444,0.0844883866053,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/28  16:00:00,5.12516042751,2.34949849444,0.0256351210624,0.0,0.8250080436,1.9250187684,0.453094391949,0.0,0.453094391949
 01/28  17:00:00,5.10087109846,2.34949849444,0.00134579200828,0.0,0.8250080436,1.9250187684,0.453103517147,0.0,0.453103517147
 01/28  18:00:00,4.65835059618,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,0.453084451333,0.0,0.453084451333
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062822943,0.0,0.453062822943
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060642662,0.0,0.453060642662
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306003584,0.0,0.45306003584
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082313118,0.0,0.453082313118
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065499986,0.0,0.453065499986
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083396205,0.0,0.453083396205
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067115776,0.0,0.453067115776
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060536529,0.0,0.453060536529
 01/29  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078177243,0.0,0.453078177243
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080972433,0.0,0.453080972433
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082434483,0.0,0.453082434483
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077013608,0.0,0.453077013608
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079828045,0.0,0.453079828045
 01/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078675566,0.0,0.453078675566
 01/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085429954,0.0,0.453085429954
 01/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080360308,0.0,0.453080360308
 01/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086640719,0.0,0.453086640719
 01/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080772068,0.0,0.453080772068
 01/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061933616,0.0,0.453061933616
 01/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084340751,0.0,0.453084340751
 01/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072739929,0.0,0.453072739929
 01/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061107955,0.0,0.453061107955
 01/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058235839,0.0,0.453058235839
 01/30  07:00:00,7.41980315371,2.34949849444,0.0172778472614,0.0,0.5500053624,2.2000214496,2.20143464739,2.18143464739,0.02
 01/30  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.25526565624,5.80219927104,0.453066385197
 01/30  09:00:00,12.2609499739,2.34949849444,0.011354956247,0.0,4.9500482616,4.9500482616,1.31131826295,0.858193304801,0.453124958153
 01/30  10:00:00,12.2578761615,2.34949849444,0.00828114390032,0.0,4.9500482616,4.9500482616,0.514837723224,0.0616943588156,0.453143364408
 01/30  11:00:00,12.4121794902,2.34949849444,0.162584472543,0.0,4.9500482616,4.9500482616,0.453144352811,0.0,0.453144352811
 01/30  12:00:00,12.6257382134,2.34949849444,0.376143195719,0.0,4.9500482616,4.9500482616,0.453157991468,0.0,0.453157991468
 01/30  13:00:00,12.2026488383,2.34949849444,0.503059183012,0.0,4.9500482616,4.4000428992,0.453173163536,0.0,0.453173163536
 01/30  14:00:00,13.0942363887,2.34949849444,0.844641371026,0.0,4.9500482616,4.9500482616,0.453129116121,0.0,0.453129116121
 01/30  15:00:00,13.3302725056,2.34949849444,1.080677488,0.0,4.9500482616,4.9500482616,0.453132450743,0.0,0.453132450743
 01/30  16:00:00,13.5533111355,2.34949849444,1.30371611787,0.0,4.9500482616,4.9500482616,0.453129875866,0.0,0.453129875866
 01/30  17:00:00,13.5369362144,2.34949849444,1.28734119678,0.0,4.9500482616,4.9500482616,0.453153600479,0.0,0.453153600479
 01/30  18:00:00,8.72122903041,2.34949849444,0.487843578629,0.0,2.750026812,2.750026812,0.461230133842,0.00811291984668,0.453117213995
 01/30  19:00:00,8.65774572888,2.34949849444,0.155209697634,0.0,1.6500160872,2.2000214496,0.453112049906,0.0,0.453112049906
 01/30  20:00:00,8.5822553859,2.34949849444,0.0797193546546,0.0,1.6500160872,2.2000214496,0.453093549548,0.0,0.453093549548
 01/30  21:00:00,7.96900541765,2.34949849444,0.0164747487994,0.0,1.1000107248,2.2000214496,0.0839689382338,0.0639689382338,0.02
 01/30  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.812001715895,0.358918168481,0.453083547414
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074131366,0.0,0.453074131366
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061197388,0.0,0.453061197388
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084370132,0.0,0.453084370132
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072762703,0.0,0.453072762703
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061124073,0.0,0.453061124073
 01/31  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/31  07:00:00,7.41926407599,2.34949849444,0.0167387695383,0.0,0.5500053624,2.2000214496,2.76558640085,2.31252262743,0.453063773421
 01/31  08:00:00,6.96846041336,2.34949849444,0.00125771544504,0.0,1.6500160872,2.2000214496,5.29067779258,4.83756633973,0.453111452843
 01/31  09:00:00,12.258920635,2.34949849444,0.00932561737782,0.0,4.9500482616,4.9500482616,1.12421246881,0.671083778643,0.453128690164
 01/31  10:00:00,12.2522184985,2.34949849444,0.00262348082307,0.0,4.9500482616,4.9500482616,0.516397405786,0.0632647101579,0.453132695628
 01/31  11:00:00,12.3170643862,2.34949849444,0.0674693685457,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 01/31  12:00:00,12.4785388942,2.34949849444,0.228943876543,0.0,4.9500482616,4.9500482616,0.886276646583,0.0,0.886276646583
 01/31  13:00:00,12.010561283,2.34949849444,0.310971627743,0.0,4.9500482616,4.4000428992,0.45316251622,0.0,0.45316251622
 01/31  14:00:00,12.670684296,2.34949849444,0.421089278348,0.0,4.9500482616,4.9500482616,0.453136327771,0.0,0.453136327771
 01/31  15:00:00,12.7178701602,2.34949849444,0.468275142519,0.0,4.9500482616,4.9500482616,0.453105094396,0.0,0.453105094396
 01/31  16:00:00,12.817096121,2.34949849444,0.56750110335,0.0,4.9500482616,4.9500482616,0.453127042529,0.0,0.453127042529
 01/31  17:00:00,12.7843134345,2.34949849444,0.534718416818,0.0,4.9500482616,4.9500482616,0.453144223218,0.0,0.453144223218
 01/31  18:00:00,8.32574482737,2.34949849444,0.0923593755912,0.0,2.750026812,2.750026812,0.0444737913682,0.0244737913682,0.02
 01/31  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.45863255831,0.00551017575679,0.453122382553
 01/31  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.453082775875,0.0,0.453082775875
 01/31  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453083534628,0.0,0.453083534628
 01/31  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087831931,0.0,0.453087831931
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072229239,0.0,0.453072229239
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060581502,0.0,0.453060581502
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083757723,0.0,0.453083757723
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072140267,0.0,0.453072140267
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070908411,0.0,0.453070908411
 02/01  07:00:00,7.42089580538,2.34949849444,0.0183704989328,0.0,0.5500053624,2.2000214496,0.921435170446,0.901435170446,0.02
 02/01  08:00:00,6.96865759338,2.34949849444,0.00145489546291,0.0,1.6500160872,2.2000214496,4.77495318122,4.32184734711,0.453105834107
 02/01  09:00:00,12.2619147584,2.34949849444,0.012319740772,0.0,4.9500482616,4.9500482616,1.11651727188,0.663418306387,0.453098965494
 02/01  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.846093833218,0.392953984259,0.453139848958
 02/01  11:00:00,12.2498829044,2.34949849444,0.000287886708429,0.0,4.9500482616,4.9500482616,0.676796441991,0.223652510782,0.45314393121
 02/01  12:00:00,12.2617734236,2.34949849444,0.0121784059494,0.0,4.9500482616,4.9500482616,0.567676184946,0.114531999986,0.45314418496
 02/01  13:00:00,11.7355101894,2.34949849444,0.0359205341506,0.0,4.9500482616,4.4000428992,0.778010758809,0.324852635727,0.453158123082
 02/01  14:00:00,12.3758229345,2.34949849444,0.1262279169,0.0,4.9500482616,4.9500482616,0.453167056362,0.0,0.453167056362
 02/01  15:00:00,12.4132445779,2.34949849444,0.163649560217,0.0,4.9500482616,4.9500482616,0.45310704007,0.0,0.45310704007
 02/01  16:00:00,12.4000790638,2.34949849444,0.150484046174,0.0,4.9500482616,4.9500482616,0.453130050395,0.0,0.453130050395
 02/01  17:00:00,12.3523104504,2.34949849444,0.10271543273,0.0,4.9500482616,4.9500482616,0.453147201945,0.0,0.453147201945
 02/01  18:00:00,8.23470699658,2.34949849444,0.00132154479629,0.0,2.750026812,2.750026812,1.32757815238,0.874455315215,0.453122837165
 02/01  19:00:00,8.50338421553,2.34949849444,0.000848184278349,0.0,1.6500160872,2.2000214496,2.19581041953,1.74269410166,0.453116317871
 02/01  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.10318534194,2.65009668997,0.45308865197
 02/01  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.98782804261,3.96782804261,0.02
 02/01  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,5.89500682247,5.44191262082,0.453094201655
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082733073,0.0,0.453082733073
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071105048,0.0,0.453071105048
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059444683,0.0,0.453059444683
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082618701,0.0,0.453082618701
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073535441,0.0,0.453073535441
 02/02  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,14.1537231886,13.7006485647,0.453074623909
 02/02  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,17.868371297,17.4152640286,0.453107268386
 02/02  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,9.44185142227,9.42185142227,0.02
 02/02  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,7.26380913561,6.81067953648,0.453129599132
 02/02  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.58382838142,5.13069415964,0.45313422178
 02/02  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.99981775679,4.54666930739,0.453148449404
 02/02  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,5.65950491345,4.77316692076,0.886337992682
 02/02  14:00:00,12.2518648014,2.34949849444,0.00226978372436,0.0,4.9500482616,4.9500482616,3.90241308217,3.44930394735,0.453109134823
 02/02  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.84912085443,2.39599076189,0.453130092535
 02/02  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.49615190918,2.04301573443,0.453136174745
 02/02  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.58134183594,2.12819559411,0.453146241834
 02/02  18:00:00,8.23427810621,2.34949849444,0.000892654424677,0.0,2.750026812,2.750026812,4.65801624578,4.63801624578,0.02
 02/02  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.84522425336,7.39210781378,0.453116439588
 02/02  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,8.95961322715,8.50651532599,0.453097901168
 02/02  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,10.1354398881,9.68233979478,0.453100093346
 02/02  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,10.6481396293,10.6281396293,0.02
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088592261,0.0,0.453088592261
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080788232,0.0,0.453080788232
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069140463,0.0,0.453069140463
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057464644,0.0,0.453057464644
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080641339,0.0,0.453080641339
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081012537,0.0,0.453081012537
 02/03  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,19.2579085808,19.2379085808,0.02
 02/03  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,20.6933708248,20.240263861,0.453106963873
 02/03  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,11.2729367829,10.8197974693,0.453139313557
 02/03  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,7.33607798442,6.88293285947,0.453145124958
 02/03  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.08862460318,4.6354781606,0.453146442574
 02/03  12:00:00,12.2499123337,2.34949849444,0.000317316094933,0.0,4.9500482616,4.9500482616,3.9924502723,3.53928897655,0.453161295752
 02/03  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,3.73522907669,3.28206652001,0.453162556684
 02/03  14:00:00,12.2545717745,2.34949849444,0.00497675682805,0.0,4.9500482616,4.9500482616,2.31458529484,1.86144680594,0.453138488894
 02/03  15:00:00,12.2526659769,2.34949849444,0.00307095926493,0.0,4.9500482616,4.9500482616,1.58710468278,1.13397554707,0.453129135706
 02/03  16:00:00,12.277646139,2.34949849444,0.0280511213335,0.0,4.9500482616,4.9500482616,1.34723417186,0.894133794947,0.45310037691
 02/03  17:00:00,12.2511863794,2.34949849444,0.00159136174516,0.0,4.9500482616,4.9500482616,1.25983504322,0.806697384001,0.453137659214
 02/03  18:00:00,7.85099170124,2.34949849444,0.00143958279123,0.0,2.750026812,2.750026812,2.34797536195,1.89486782558,0.453107536373
 02/03  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.37477098617,2.92166136259,0.45310962358
 02/03  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.97904271024,2.95904271024,0.02
 02/03  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.49326483903,3.04018348517,0.453081353854
 02/03  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.67144424555,3.21837964183,0.453064603724
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054984602,0.0,0.453054984602
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078170258,0.0,0.453078170258
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066503467,0.0,0.453066503467
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054809539,0.0,0.453054809539
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083384124,0.0,0.453083384124
 02/04  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,7.31350758404,6.86042493225,0.453082651799
 02/04  08:00:00,5.86719197312,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,9.68173042322,9.66173042322,0.02
 02/04  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,8.25269984233,7.79963413324,0.453065709091
 02/04  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,7.63626377049,7.18316299161,0.453100778884
 02/04  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,7.39255677398,6.93946526931,0.453091504662
 02/04  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,7.56262397919,7.10954717824,0.453076800941
 02/04  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,8.07472118808,8.05472118808,0.02
 02/04  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,8.40478395112,7.95167158654,0.453112364585
 02/04  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,8.75463554115,8.30154453737,0.453091003777
 02/04  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,8.81026023428,8.35718324735,0.453076986932
 02/04  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,8.83479300967,8.81479300967,0.02
 02/04  18:00:00,4.27451726285,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,10.6206747474,10.1675991804,0.45307556706
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089576538,0.0,0.453089576538
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087267187,0.0,0.453087267187
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093054992,0.0,0.453093054992
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307791492,0.0,0.45307791492
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062251079,0.0,0.453062251079
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080106559,0.0,0.453080106559
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063757663,0.0,0.453063757663
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305609519,0.0,0.45305609519
 02/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074690782,0.0,0.453074690782
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305831945,0.0,0.45305831945
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077631155,0.0,0.453077631155
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087046825,0.0,0.453087046825
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067973998,0.0,0.453067973998
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063244368,0.0,0.453063244368
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080973489,0.0,0.453080973489
 02/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081747184,0.0,0.453081747184
 02/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308097356,0.0,0.45308097356
 02/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
