Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069968532,0.0,0.453069968532
 02/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057601396,0.0,0.453057601396
 02/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077881055,0.0,0.453077881055
 02/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066202079,0.0,0.453066202079
 02/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305447773,0.0,0.45305447773
 02/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080186184,0.0,0.453080186184
 02/06  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,23.0330471983,22.5799660019,0.453081196375
 02/06  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,21.4418307575,20.9887399336,0.4530908239
 02/06  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,12.9913015805,12.9713015805,0.02
 02/06  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,10.3544120719,9.90127581853,0.453136253406
 02/06  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.1974423685,7.74429727231,0.453145096189
 02/06  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.58492311893,6.13177983099,0.453143287942
 02/06  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,6.77880396974,5.89248163696,0.886322332782
 02/06  14:00:00,12.2505136809,2.34949849444,0.00091866324884,0.0,4.9500482616,4.9500482616,4.18702466162,3.73391080618,0.453113855431
 02/06  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.2710234278,2.81788900624,0.453134421569
 02/06  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.69291804662,2.23978683254,0.453131214082
 02/06  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.66641454152,2.21326492086,0.453149620653
 02/06  18:00:00,7.84955211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,5.0710596154,5.0510596154,0.02
 02/06  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.41700889731,6.96389612581,0.453112771503
 02/06  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.72567170263,7.27257193998,0.453099762646
 02/06  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,8.17224933639,7.71914750341,0.453101832987
 02/06  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,7.82838492617,7.80838492617,0.02
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084759141,0.0,0.453084759141
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083737639,0.0,0.453083737639
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072038703,0.0,0.453072038703
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060309777,0.0,0.453060309777
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083397861,0.0,0.453083397861
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083696815,0.0,0.453083696815
 02/07  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,10.3067858574,10.2867858574,0.02
 02/07  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,11.2507068224,10.7975972999,0.453109522511
 02/07  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.1183817867,4.66525526107,0.453126525635
 02/07  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.46194134852,3.00880038555,0.453140962976
 02/07  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.95142500613,1.49829420408,0.453130802053
 02/07  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.75058266258,0.297435717257,0.453146945323
 02/07  13:00:00,11.7007808898,2.34949849444,0.00119123457232,0.0,4.9500482616,4.4000428992,0.609165166237,0.156001518838,0.453163647399
 02/07  14:00:00,12.2542054356,2.34949849444,0.0046104179256,0.0,4.9500482616,4.9500482616,0.455266456381,0.00210032613546,0.453166130245
 02/07  15:00:00,12.3272046436,2.34949849444,0.0776096259341,0.0,4.9500482616,4.9500482616,0.453130867262,0.0,0.453130867262
 02/07  16:00:00,12.3607111026,2.34949849444,0.111116084912,0.0,4.9500482616,4.9500482616,0.453127123593,0.0,0.453127123593
 02/07  17:00:00,12.3024936951,2.34949849444,0.0528986774579,0.0,4.9500482616,4.9500482616,0.453137129388,0.0,0.453137129388
 02/07  18:00:00,7.85239024466,2.34949849444,0.00283812620745,0.0,2.750026812,2.750026812,0.509169323511,0.0560481243389,0.453121199172
 02/07  19:00:00,8.50350369449,2.34949849444,0.000967663237972,0.0,1.6500160872,2.2000214496,1.16212558957,0.709009036196,0.453116553371
 02/07  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.2040543341,1.1840543341,0.02
 02/07  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.19803238121,1.74492951529,0.453102865915
 02/07  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.82942328904,2.3763599345,0.453063354544
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053668055,0.0,0.453053668055
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076793488,0.0,0.453076793488
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065057733,0.0,0.453065057733
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053295421,0.0,0.453053295421
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081787348,0.0,0.453081787348
 02/08  07:00:00,7.40308779195,2.34949849444,0.000562485501454,0.0,0.5500053624,2.2000214496,7.50992682544,7.056845864,0.453080961435
 02/08  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,9.8475695849,9.8275695849,0.02
 02/08  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.47266777834,4.01956121995,0.453106558392
 02/08  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.10985662657,2.65673001912,0.453126607449
 02/08  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.18225603228,1.72911234863,0.453143683655
 02/08  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.69986673748,1.2467195506,0.453147186873
 02/08  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,2.04378433589,1.59063710528,0.453147230611
 02/08  14:00:00,12.2526479019,2.34949849444,0.00305288430069,0.0,4.9500482616,4.9500482616,1.47205395523,0.585752328279,0.886301626948
 02/08  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.822190160984,0.369094870768,0.453095290217
 02/08  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.25634809227,0.23634809227,0.02
 02/08  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.645762467321,0.19263687936,0.453125587961
 02/08  18:00:00,7.84955211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,2.78505066093,2.33192174851,0.453128912417
 02/08  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,4.78567814148,4.33256235109,0.45311579039
 02/08  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.26253191076,5.80942898373,0.453102927032
 02/08  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,7.85177455121,7.39866846555,0.453106085664
 02/08  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,8.42903917972,8.40903917972,0.02
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076019694,0.0,0.453076019694
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080133827,0.0,0.453080133827
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068383491,0.0,0.453068383491
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056607843,0.0,0.453056607843
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079681007,0.0,0.453079681007
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/09  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,12.7308522237,12.2777695278,0.45308269591
 02/09  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,13.0726150521,12.6195449408,0.453070111331
 02/09  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.4473911705,5.9943336661,0.453057504406
 02/09  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.45469832199,4.00157098048,0.453127341512
 02/09  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.91753489292,2.46438994634,0.453144946575
 02/09  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.60643680115,1.15330154891,0.453135252244
 02/09  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,1.66736214503,1.21424170984,0.45312043519
 02/09  14:00:00,12.253623904,2.34949849444,0.00402888633047,0.0,4.9500482616,4.9500482616,0.488406905989,0.035246465129,0.45316044086
 02/09  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453087572163,0.0,0.453087572163
 02/09  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453109692881,0.0,0.453109692881
 02/09  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453112645279,0.0,0.453112645279
 02/09  18:00:00,7.84955211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.931818709809,0.478704784876,0.453113924934
 02/09  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.0093989468,1.55631138581,0.453087560994
 02/09  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.50874777237,1.48874777237,0.02
 02/09  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.91862406611,1.46554282547,0.453081240641
 02/09  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.8323434574,1.37928488394,0.453058573452
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308229145,0.0,0.45308229145
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307053512,0.0,0.45307053512
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058742675,0.0,0.453058742675
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081775307,0.0,0.453081775307
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077180107,0.0,0.453077180107
 02/10  07:00:00,7.41914048881,2.34949849444,0.016615182358,0.0,0.5500053624,2.2000214496,2.89823435049,2.4451588124,0.453075538092
 02/10  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.22186979346,2.20186979346,0.02
 02/10  09:00:00,12.279029971,2.34949849444,0.0294349533902,0.0,4.9500482616,4.9500482616,0.453126493079,0.0,0.453126493079
 02/10  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453129351826,0.0,0.453129351826
 02/10  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453136444814,0.0,0.453136444814
 02/10  12:00:00,12.2974109888,2.34949849444,0.0478159711078,0.0,4.9500482616,4.9500482616,0.453133273074,0.0,0.453133273074
 02/10  13:00:00,11.7283669441,2.34949849444,0.0287772888618,0.0,4.9500482616,4.4000428992,0.510939362864,0.0578025539367,0.453136808927
 02/10  14:00:00,12.25418313,2.34949849444,0.00458811230603,0.0,4.9500482616,4.9500482616,0.453151238867,0.0,0.453151238867
 02/10  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.477604930132,0.0244531918566,0.453151738275
 02/10  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.72064056554,0.267502994848,0.453137570691
 02/10  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.0436409406,0.590497829287,0.453143111316
 02/10  18:00:00,7.8508481848,2.34949849444,0.00129606634649,0.0,2.750026812,2.750026812,2.95904342286,2.5059230446,0.453120378257
 02/10  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.07381502175,6.62070012989,0.45311489186
 02/10  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,9.28823315773,8.83513408073,0.453099077002
 02/10  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,11.0125889422,10.9925889422,0.02
 02/10  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,12.9694139894,12.5163199308,0.453094058518
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082853214,0.0,0.453082853214
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071049341,0.0,0.453071049341
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059232638,0.0,0.453059232638
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.38460713099,0.156588362582,0.0,0.0,0.2750026812,1.6500160872,0.567947753263,0.114865517461,0.453082235802
 02/11  05:00:00,5.29724169083,1.06922292242,0.0,0.0,0.2750026812,1.6500160872,1.10510590797,0.652021962534,0.453083945433
 02/11  06:00:00,5.38981254325,1.16179377484,0.0,0.0,0.2750026812,1.6500160872,1.53017445554,1.51017445554,0.02
 02/11  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,24.477845476,24.0247735304,0.45307194563
 02/11  08:00:00,5.48335863978,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,28.8959226156,28.4428381644,0.453084451113
 02/11  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,23.278544479,23.258544479,0.02
 02/11  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,21.3567472398,20.9036385354,0.453108704484
 02/11  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,19.7610303922,19.3079253859,0.453105006237
 02/11  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,18.5878985734,18.1347786827,0.453119890703
 02/11  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,18.6197634373,18.1666610765,0.453102360724
 02/11  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,16.7793455587,16.7593455587,0.02
 02/11  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,15.4403566702,14.9872520905,0.453104579733
 02/11  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,14.3568792046,13.9037845717,0.453094632955
 02/11  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,14.163444087,13.7103484492,0.453095637813
 02/11  18:00:00,4.27451726285,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,14.9266120772,14.9066120772,0.02
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086488099,0.0,0.453086488099
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092651665,0.0,0.453092651665
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  22:00:00,4.46144091735,0.233422148948,0.0,0.0,0.2750026812,1.6500160872,0.542563461099,0.0894880625579,0.453075398541
 02/11  23:00:00,4.53924830033,0.311229531931,0.0,0.0,0.2750026812,1.6500160872,0.613465637706,0.160399129491,0.453066508215
 02/11  24:00:00,4.61705568332,0.389036914913,0.0,0.0,0.2750026812,1.6500160872,0.446019651877,0.426019651877,0.02
 02/12  01:00:00,4.68238885509,0.454370086685,0.0,0.0,0.2750026812,1.6500160872,0.808627541786,0.355556876841,0.453070664945
 02/12  02:00:00,4.90333679283,0.675318024423,0.0,0.0,0.2750026812,1.6500160872,0.819735136114,0.799735136114,0.02
 02/12  03:00:00,5.08155098612,0.85290320455,0.000629013170033,0.0,0.2750026812,1.6500160872,1.4773042588,1.02422370362,0.453080555183
 02/12  04:00:00,5.21846071123,0.990441942822,0.0,0.0,0.2750026812,1.6500160872,1.71292425394,1.25987063954,0.453053614395
 02/12  05:00:00,5.29100458522,1.06298581682,0.0,0.0,0.2750026812,1.6500160872,1.22006120699,1.20006120699,0.02
 02/12  06:00:00,5.21846071123,0.990441942822,0.0,0.0,0.2750026812,1.6500160872,2.4565906104,2.00350301696,0.453087593442
 02/12  07:00:00,5.29100458522,1.06298581682,0.0,0.0,0.2750026812,1.6500160872,2.18041857806,1.72733155253,0.453087025534
 02/12  08:00:00,3.47688298219,1.16803088045,0.0,0.0,0.2750026812,1.6500160872,2.49598639592,2.47598639592,0.02
 02/12  09:00:00,2.98800458522,1.06298581682,0.0,0.0,0.2750026812,1.6500160872,2.45966571685,2.0065816911,0.453084025755
 02/12  10:00:00,2.91546071123,0.990441942822,0.0,0.0,0.2750026812,1.6500160872,2.27764871665,1.8245640164,0.453084700254
 02/12  11:00:00,2.98800458522,1.06298581682,0.0,0.0,0.2750026812,1.6500160872,1.59325384908,1.57325384908,0.02
 02/12  12:00:00,2.91546071123,0.990441942822,0.0,0.0,0.2750026812,1.6500160872,1.72077007536,1.26767937635,0.453090699011
 02/12  13:00:00,2.98800458522,1.06298581682,0.0,0.0,0.2750026812,1.6500160872,0.929155220817,0.909155220817,0.02
 02/12  14:00:00,2.83718797501,0.911660963222,0.000508243381328,0.0,0.2750026812,1.6500160872,1.0818841546,0.628799370053,0.453084784551
 02/12  15:00:00,2.40549858349,0.478226845811,0.00225296927687,0.0,0.2750026812,1.6500160872,0.662653696688,0.209568086768,0.45308560992
 02/12  16:00:00,2.53013173983,0.603747747045,0.0013652243774,0.0,0.2750026812,1.6500160872,0.373969408251,0.353969408251,0.02
 02/12  17:00:00,2.45306506807,0.525940364063,0.00210593560197,0.0,0.2750026812,1.6500160872,0.752186017712,0.299099392225,0.453086625488
 02/12  18:00:00,2.56607717654,0.639532885734,0.00152552239918,0.0,0.2750026812,1.6500160872,0.774270044682,0.321182714397,0.453087330285
 02/12  19:00:00,4.86215489032,0.633295780129,0.000840341784226,0.0,0.2750026812,1.6500160872,0.364463923968,0.344463923968,0.02
 02/12  20:00:00,4.79653585644,0.567962608357,0.000554479682322,0.0,0.2750026812,1.6500160872,0.72532694864,0.272256437607,0.453070511032
 02/12  21:00:00,4.86250420936,0.633295780129,0.00118966082459,0.0,0.2750026812,1.6500160872,0.661810293953,0.208739137865,0.453071156088
 02/12  22:00:00,4.90389497002,0.675318024423,0.000558177192681,0.0,0.2750026812,1.6500160872,0.321846001875,0.301846001875,0.02
 02/12  23:00:00,4.89839141141,0.669080918817,0.00129172419288,0.0,0.2750026812,1.6500160872,0.66648324725,0.213403313335,0.453079933915
 02/12  24:00:00,4.90333679283,0.675318024423,0.0,0.0,0.2750026812,1.6500160872,0.747415222535,0.294333258282,0.453081964253
 02/13  01:00:00,5.41215483877,0.633295780129,0.000834927839622,0.0,0.2750026812,2.2000214496,0.182404195262,0.162404195262,0.02
 02/13  02:00:00,5.45513373639,0.675318024423,0.00179158116686,0.0,0.2750026812,2.2000214496,0.685014258053,0.231927103227,0.453087154827
 02/13  03:00:00,5.4476798366,0.669080918817,0.00057478697545,0.0,0.2750026812,2.2000214496,0.210314551297,0.190314551297,0.02
 02/13  04:00:00,5.65243795695,0.872270473422,0.00214335272418,0.0,0.2750026812,2.2000214496,0.74064216216,0.287566848498,0.453075313662
 02/13  05:00:00,5.68510856135,0.905423857617,0.0016605729257,0.0,0.2750026812,2.2000214496,0.758287853585,0.305205569211,0.453082284375
 02/13  06:00:00,5.96687175362,0.911660963222,0.00218397839226,0.0,0.5500053624,2.2000214496,0.376221762189,0.356221762189,0.02
 02/13  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,25.7618092807,25.3087215718,0.453087708866
 02/13  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,23.8197948943,23.3666985766,0.453096317734
 02/13  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,15.4760263916,15.022905497,0.453120894569
 02/13  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,12.7617146282,12.3085785444,0.453136083811
 02/13  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,10.8538133447,10.4006876049,0.453125739755
 02/13  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,9.48299924679,9.02985388181,0.453145364977
 02/13  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,9.36847616264,8.9153098043,0.453166358343
 02/13  14:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.46694765276,6.0138073777,0.453140275064
 02/13  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.19855985581,4.74544204524,0.453117810568
 02/13  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.40691635161,3.95382845985,0.453087891762
 02/13  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.87613487385,3.42298591074,0.453148963114
 02/13  18:00:00,7.84955211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,6.81423626368,6.36112138582,0.453114877863
 02/13  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,8.58294690781,8.56294690781,0.02
 02/13  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,9.79760369443,9.34449654793,0.453107146499
 02/13  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,10.7335697504,10.2804694343,0.453100316099
 02/13  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,10.8665173316,10.4134449808,0.453072350779
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059533024,0.0,0.453059533024
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082454196,0.0,0.453082454196
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070592839,0.0,0.453070592839
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058700148,0.0,0.453058700148
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090428918,0.0,0.453090428918
 02/14  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,13.8527404626,13.8327404626,0.02
 02/14  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,14.3265929827,13.8734947157,0.45309826698
 02/14  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,7.13432667727,6.68119738082,0.453129296453
 02/14  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.7366960139,4.283555546,0.453140467895
 02/14  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.82959663224,2.37646810005,0.45312853219
 02/14  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.32584768392,0.872690675141,0.453157008778
 02/14  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,1.19636864461,0.743191874276,0.45317677033
 02/14  14:00:00,12.2508405087,2.34949849444,0.00124549108026,0.0,4.9500482616,4.9500482616,0.458044995219,0.00489053642222,0.453154458797
 02/14  15:00:00,12.2595544567,2.34949849444,0.00995943905492,0.0,4.9500482616,4.9500482616,0.453135037242,0.0,0.453135037242
 02/14  16:00:00,12.2856407385,2.34949849444,0.0360457208075,0.0,4.9500482616,4.9500482616,0.453123549776,0.0,0.453123549776
 02/14  17:00:00,12.2908692154,2.34949849444,0.0412741977367,0.0,4.9500482616,4.9500482616,0.453153283314,0.0,0.453153283314
 02/14  18:00:00,7.85139714922,2.34949849444,0.00184503077002,0.0,2.750026812,2.750026812,0.621615913378,0.168492076857,0.453123836521
 02/14  19:00:00,8.50368926885,2.34949849444,0.00115323760533,0.0,1.6500160872,2.2000214496,1.45215517886,0.999040830115,0.45311434875
 02/14  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.95008703215,1.49699789556,0.453089136593
 02/14  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.09615073618,2.07615073618,0.02
 02/14  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.44824987221,2.99516765307,0.453082219134
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308761254,0.0,0.45308761254
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075746316,0.0,0.453075746316
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063836972,0.0,0.453063836972
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308668663,0.0,0.45308668663
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074810032,0.0,0.453074810032
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/15  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,9.80594603232,9.35286898964,0.453077042684
 02/15  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,11.4677250404,11.0146226605,0.45310237997
 02/15  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.43326990135,2.98013500504,0.453134896316
 02/15  10:00:00,12.2506276507,2.34949849444,0.00103263305161,0.0,4.9500482616,4.9500482616,1.95693084908,1.50378535437,0.453145494711
 02/15  11:00:00,12.2512685337,2.34949849444,0.0016735160228,0.0,4.9500482616,4.9500482616,0.746943078965,0.726943078965,0.02
 02/15  12:00:00,12.3189767525,2.34949849444,0.0693817348471,0.0,4.9500482616,4.9500482616,1.04900004328,0.1626941599,0.88630588338
 02/15  13:00:00,11.8814695848,2.34949849444,0.181879929576,0.0,4.9500482616,4.4000428992,0.518231652059,0.0650637749964,0.453167877063
 02/15  14:00:00,12.551902129,2.34949849444,0.302307111347,0.0,4.9500482616,4.9500482616,0.453138798783,0.0,0.453138798783
 02/15  15:00:00,12.6083199505,2.34949849444,0.35872493289,0.0,4.9500482616,4.9500482616,0.453106205741,0.0,0.453106205741
 02/15  16:00:00,12.6316530408,2.34949849444,0.382058023125,0.0,4.9500482616,4.9500482616,0.453128391167,0.0,0.453128391167
 02/15  17:00:00,12.6385016591,2.34949849444,0.38890664149,0.0,4.9500482616,4.9500482616,0.453142435512,0.0,0.453142435512
 02/15  18:00:00,7.91113831187,2.34949849444,0.0615861934182,0.0,2.750026812,2.750026812,0.0390171701815,0.0190171701815,0.02
 02/15  19:00:00,8.11870269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.964559004959,0.51143799121,0.453121013749
 02/15  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.26682927702,0.813735024559,0.453094252462
 02/15  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.58365934811,1.13055810136,0.453101246742
 02/15  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.35215186224,1.33215186224,0.02
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083512848,0.0,0.453083512848
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067026655,0.0,0.453067026655
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055068697,0.0,0.453055068697
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077951061,0.0,0.453077951061
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066018201,0.0,0.453066018201
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064317325,0.0,0.453064317325
 02/16  07:00:00,7.41113789022,2.34949849444,0.00861258377478,0.0,0.5500053624,2.2000214496,4.61758886495,4.59758886495,0.02
 02/16  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.6972038322,7.24409814641,0.453105685784
 02/16  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.0983667419,1.64523562077,0.453131121134
 02/16  10:00:00,12.250155277,2.34949849444,0.000560259302838,0.0,4.9500482616,4.9500482616,1.26904316751,0.815903048132,0.453140119374
 02/16  11:00:00,12.2609846343,2.34949849444,0.0113896166912,0.0,4.9500482616,4.9500482616,0.621113618062,0.167974013043,0.453139605019
 02/16  12:00:00,12.4216197206,2.34949849444,0.172024702943,0.0,4.9500482616,4.9500482616,0.453159927105,0.0,0.453159927105
 02/16  13:00:00,11.9645446813,2.34949849444,0.264955026002,0.0,4.9500482616,4.4000428992,0.453174599555,0.0,0.453174599555
 02/16  14:00:00,12.6951129014,2.34949849444,0.445517883748,0.0,4.9500482616,4.9500482616,0.453149380777,0.0,0.453149380777
 02/16  15:00:00,12.8510125857,2.34949849444,0.601417568084,0.0,4.9500482616,4.9500482616,0.453087077598,0.0,0.453087077598
 02/16  16:00:00,12.9980828212,2.34949849444,0.748487803531,0.0,4.9500482616,4.9500482616,0.453134226682,0.0,0.453134226682
 02/16  17:00:00,13.0278035132,2.34949849444,0.778208495525,0.0,4.9500482616,4.9500482616,0.453142932436,0.0,0.453142932436
 02/16  18:00:00,8.11035026238,2.34949849444,0.260798143927,0.0,2.750026812,2.750026812,0.46067039303,0.00755650153452,0.453113891496
 02/16  19:00:00,8.16155730905,2.34949849444,0.0428546111384,0.0,1.6500160872,2.2000214496,0.455824264427,0.00271887250537,0.453105391922
 02/16  20:00:00,8.50431244298,2.34949849444,0.00177641172709,0.0,1.6500160872,2.2000214496,0.031785356832,0.011785356832,0.02
 02/16  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.751311336206,0.298205182248,0.453106153959
 02/16  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.00277233638,0.549686549077,0.453085787302
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056178632,0.0,0.453056178632
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079031862,0.0,0.453079031862
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067070589,0.0,0.453067070589
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055079909,0.0,0.453055079909
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083249944,0.0,0.453083249944
 02/17  07:00:00,7.41630507348,2.34949849444,0.0137797670349,0.0,0.5500053624,2.2000214496,3.44018158188,2.9870995018,0.453082080082
 02/17  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,5.29779348792,5.27779348792,0.02
 02/17  09:00:00,12.2567210622,2.34949849444,0.00712604451223,0.0,4.9500482616,4.9500482616,1.36679750997,0.913692741097,0.453104768873
 02/17  10:00:00,12.2514809787,2.34949849444,0.00188596105867,0.0,4.9500482616,4.9500482616,0.683834123951,0.230691470835,0.453142653116
 02/17  11:00:00,12.3625065649,2.34949849444,0.112911547217,0.0,4.9500482616,4.9500482616,0.453141273557,0.0,0.453141273557
 02/17  12:00:00,12.6117676991,2.34949849444,0.362172681414,0.0,4.9500482616,4.9500482616,0.453157759223,0.0,0.453157759223
 02/17  13:00:00,12.1898937333,2.34949849444,0.490304078078,0.0,4.9500482616,4.4000428992,0.453153208141,0.0,0.453153208141
 02/17  14:00:00,13.0931308341,2.34949849444,0.843535816444,0.0,4.9500482616,4.9500482616,0.886287815233,0.0,0.886287815233
 02/17  15:00:00,13.3434293904,2.34949849444,1.09383437276,0.0,4.9500482616,4.9500482616,0.453085829617,0.0,0.453085829617
 02/17  16:00:00,13.4668210689,2.34949849444,1.21722605128,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/17  17:00:00,13.2978847619,2.34949849444,1.04828974421,0.0,4.9500482616,4.9500482616,0.453134751324,0.0,0.453134751324
 02/17  18:00:00,8.17035255029,2.34949849444,0.320800431838,0.0,2.750026812,2.750026812,0.46121347911,0.00807854832932,0.45313493078
 02/17  19:00:00,8.21018485075,2.34949849444,0.0914821528378,0.0,1.6500160872,2.2000214496,0.453110289607,0.0,0.453110289607
 02/17  20:00:00,8.55947997391,2.34949849444,0.0569439426663,0.0,1.6500160872,2.2000214496,0.453089388787,0.0,0.453089388787
 02/17  21:00:00,7.96811034593,2.34949849444,0.0155796770855,0.0,1.1000107248,2.2000214496,0.45309054726,0.0,0.45309054726
 02/17  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077927267,0.0,0.453077927267
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065889654,0.0,0.453065889654
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053857815,0.0,0.453053857815
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307667734,0.0,0.45307667734
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064676811,0.0,0.453064676811
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  07:00:00,7.46319828624,2.34949849444,0.0606729797945,0.0,0.5500053624,2.2000214496,0.591398203395,0.138307305241,0.453090898154
 02/18  08:00:00,5.48335863978,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,1.44206439022,0.988990831976,0.453073558243
 02/18  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.477374346755,0.0242857419349,0.45308860482
 02/18  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 02/18  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.45311084958,0.0,0.45311084958
 02/18  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453112161391,0.0,0.453112161391
 02/18  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453106568272,0.0,0.453106568272
 02/18  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/18  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.45309104097,0.0,0.45309104097
 02/18  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453078665247,0.0,0.453078665247
 02/18  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453089403957,0.0,0.453089403957
 02/18  18:00:00,4.27451726285,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089302143,0.0,0.453089302143
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079995802,0.0,0.453079995802
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306145568,0.0,0.45306145568
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054590128,0.0,0.453054590128
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075016762,0.0,0.453075016762
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058349448,0.0,0.453058349448
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075915949,0.0,0.453075915949
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061752744,0.0,0.453061752744
 02/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085991134,0.0,0.453085991134
 02/19  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082699453,0.0,0.453082699453
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308219989,0.0,0.45308219989
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308591734,0.0,0.45308591734
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081209874,0.0,0.453081209874
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069598592,0.0,0.453069598592
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078880475,0.0,0.453078880475
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087930441,0.0,0.453087930441
 02/19  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079853406,0.0,0.453079853406
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074145049,0.0,0.453074145049
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065754151,0.0,0.453065754151
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082964836,0.0,0.453082964836
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306631664,0.0,0.45306631664
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083802497,0.0,0.453083802497
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067163532,0.0,0.453067163532
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306125401,0.0,0.45306125401
 02/20  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307876471,0.0,0.45307876471
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083325287,0.0,0.453083325287
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080139248,0.0,0.453080139248
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086132175,0.0,0.453086132175
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076776317,0.0,0.453076776317
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080720989,0.0,0.453080720989
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081528591,0.0,0.453081528591
 02/20  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087878639,0.0,0.453087878639
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082016405,0.0,0.453082016405
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074070239,0.0,0.453074070239
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056418593,0.0,0.453056418593
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077866879,0.0,0.453077866879
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065763051,0.0,0.453065763051
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053629741,0.0,0.453053629741
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085031523,0.0,0.453085031523
 02/21  07:00:00,7.50218145205,2.34949849444,0.0996561456021,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  08:00:00,6.20205660152,2.34949849444,0.00252057027231,0.0,1.6500160872,2.2000214496,0.826452059452,0.373359649859,0.453092409592
 02/21  09:00:00,12.861858511,2.34949849444,0.612263493327,0.0,4.9500482616,4.9500482616,0.453094455238,0.0,0.453094455238
 02/21  10:00:00,13.2292819096,2.34949849444,0.97968689197,0.0,4.9500482616,4.9500482616,0.45313183333,0.0,0.45313183333
 02/21  11:00:00,13.5873402817,2.34949849444,1.33774526404,0.0,4.9500482616,4.9500482616,0.453137207096,0.0,0.453137207096
 02/21  12:00:00,13.7282156419,2.34949849444,1.47862062429,0.0,4.9500482616,4.9500482616,0.453124376639,0.0,0.453124376639
 02/21  13:00:00,13.1467831904,2.34949849444,1.44719353518,0.0,4.9500482616,4.4000428992,0.45316317847,0.0,0.45316317847
 02/21  14:00:00,14.2652493475,2.34949849444,2.01565432981,0.0,4.9500482616,4.9500482616,0.453160927264,0.0,0.453160927264
 02/21  15:00:00,14.5241632386,2.34949849444,2.27456822097,0.0,4.9500482616,4.9500482616,0.453141344835,0.0,0.453141344835
 02/21  16:00:00,14.4427690391,2.34949849444,2.19317402145,0.0,4.9500482616,4.9500482616,0.453133649391,0.0,0.453133649391
 02/21  17:00:00,14.2487037695,2.34949849444,1.99910875182,0.0,4.9500482616,4.9500482616,0.45312472116,0.0,0.45312472116
 02/21  18:00:00,8.71179345545,2.34949849444,0.862241337004,0.0,2.750026812,2.750026812,0.453115974753,0.0,0.453115974753
 02/21  19:00:00,8.4384055136,2.34949849444,0.319702815686,0.0,1.6500160872,2.2000214496,0.45310898729,0.0,0.45310898729
 02/21  20:00:00,8.66254322615,2.34949849444,0.160007194897,0.0,1.6500160872,2.2000214496,0.45308923656,0.0,0.45308923656
 02/21  21:00:00,8.00739266009,2.34949849444,0.0548619912374,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/21  22:00:00,7.97324556221,2.34949849444,0.0207148933647,0.0,1.1000107248,2.2000214496,0.453076249266,0.0,0.453076249266
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066892749,0.0,0.453066892749
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054744141,0.0,0.453054744141
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077392996,0.0,0.453077392996
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065249519,0.0,0.453065249519
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053076742,0.0,0.453053076742
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  07:00:00,7.44658118601,2.34949849444,0.0440558795589,0.0,0.5500053624,2.2000214496,0.548127095518,0.0950363597795,0.453090735739
 02/22  08:00:00,6.20103481918,2.34949849444,0.00149878793421,0.0,1.6500160872,2.2000214496,1.03275801082,0.579657603291,0.453100407531
 02/22  09:00:00,12.2766215119,2.34949849444,0.0270264942138,0.0,4.9500482616,4.9500482616,0.479129996631,0.0260023486042,0.453127648027
 02/22  10:00:00,12.3323533406,2.34949849444,0.0827583229339,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/22  11:00:00,12.5041147608,2.34949849444,0.254519743103,0.0,4.9500482616,4.9500482616,0.453143676965,0.0,0.453143676965
 02/22  12:00:00,12.6738583088,2.34949849444,0.424263291168,0.0,4.9500482616,4.9500482616,0.453143856448,0.0,0.453143856448
 02/22  13:00:00,12.1471931089,2.34949849444,0.447603453603,0.0,4.9500482616,4.4000428992,0.886315213036,0.0,0.886315213036
 02/22  14:00:00,12.9506448524,2.34949849444,0.701049834721,0.0,4.9500482616,4.9500482616,0.453168474592,0.0,0.453168474592
 02/22  15:00:00,13.1305010436,2.34949849444,0.880906025934,0.0,4.9500482616,4.9500482616,0.453123806122,0.0,0.453123806122
 02/22  16:00:00,13.2140694172,2.34949849444,0.964474399548,0.0,4.9500482616,4.9500482616,0.453118249986,0.0,0.453118249986
 02/22  17:00:00,13.1838942266,2.34949849444,0.934299208932,0.0,4.9500482616,4.9500482616,0.453143534656,0.0,0.453143534656
 02/22  18:00:00,8.25911071273,2.34949849444,0.409558594278,0.0,2.750026812,2.750026812,0.0345354995519,0.0145354995519,0.02
 02/22  19:00:00,8.17011369894,2.34949849444,0.0514110010269,0.0,1.6500160872,2.2000214496,0.455869299466,0.0027561117224,0.453113187744
 02/22  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.453096929169,0.0,0.453096929169
 02/22  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.691349776471,0.238245051776,0.453104724695
 02/22  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.65564675639,0.63564675639,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076134557,0.0,0.453076134557
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063667048,0.0,0.453063667048
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086202481,0.0,0.453086202481
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074046394,0.0,0.453074046394
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061854334,0.0,0.453061854334
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061316934,0.0,0.453061316934
 02/23  07:00:00,7.41398092322,2.34949849444,0.0114556167744,0.0,0.5500053624,2.2000214496,2.88564914412,2.86564914412,0.02
 02/23  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,5.30813054711,4.85502195129,0.453108595818
 02/23  09:00:00,12.2576316601,2.34949849444,0.00803664246263,0.0,4.9500482616,4.9500482616,1.11958458046,0.666451576246,0.453133004212
 02/23  10:00:00,12.2520008177,2.34949849444,0.00240580005475,0.0,4.9500482616,4.9500482616,0.504802531544,0.0516635101203,0.453139021424
 02/23  11:00:00,12.4238911793,2.34949849444,0.174296161655,0.0,4.9500482616,4.9500482616,0.453137495317,0.0,0.453137495317
 02/23  12:00:00,12.7944969102,2.34949849444,0.544901892534,0.0,4.9500482616,4.9500482616,0.453153643794,0.0,0.453153643794
 02/23  13:00:00,12.4099388244,2.34949849444,0.710349169196,0.0,4.9500482616,4.4000428992,0.453168100935,0.0,0.453168100935
 02/23  14:00:00,13.3650252561,2.34949849444,1.11543023842,0.0,4.9500482616,4.9500482616,0.453160151172,0.0,0.453160151172
