Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/23  15:00:00,13.6888091952,2.34949849444,1.43921417753,0.0,4.9500482616,4.9500482616,0.453085413618,0.0,0.453085413618
 02/23  16:00:00,13.8632273115,2.34949849444,1.61363229385,0.0,4.9500482616,4.9500482616,0.453132064799,0.0,0.453132064799
 02/23  17:00:00,13.8862403121,2.34949849444,1.63664529443,0.0,4.9500482616,4.9500482616,0.453150344019,0.0,0.453150344019
 02/23  18:00:00,8.85682483769,2.34949849444,1.00727271924,0.0,2.750026812,2.750026812,0.455683713799,0.0025664287043,0.453117285095
 02/23  19:00:00,8.6481344754,2.34949849444,0.529431777488,0.0,1.6500160872,2.2000214496,0.453108346294,0.0,0.453108346294
 02/23  20:00:00,8.83412658594,2.34949849444,0.331590554694,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/23  21:00:00,8.15153579797,2.34949849444,0.199005129125,0.0,1.1000107248,2.2000214496,0.453092070143,0.0,0.453092070143
 02/23  22:00:00,8.04800400589,2.34949849444,0.0954733370434,0.0,1.1000107248,2.2000214496,0.453084467693,0.0,0.453084467693
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088838157,0.0,0.453088838157
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057631983,0.0,0.453057631983
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080161187,0.0,0.453080161187
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067945197,0.0,0.453067945197
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062673836,0.0,0.453062673836
 02/24  07:00:00,7.44017398039,2.34949849444,0.0376486739425,0.0,0.5500053624,2.2000214496,0.821285146536,0.368224725419,0.453060421116
 02/24  08:00:00,6.20327200524,2.34949849444,0.00373597399409,0.0,1.6500160872,2.2000214496,1.8572405253,1.8372405253,0.02
 02/24  09:00:00,12.2676397496,2.34949849444,0.0180447319699,0.0,4.9500482616,4.9500482616,0.471855235077,0.0187281626023,0.453127072475
 02/24  10:00:00,12.3155350534,2.34949849444,0.0659400357221,0.0,4.9500482616,4.9500482616,0.453134418113,0.0,0.453134418113
 02/24  11:00:00,12.7126503103,2.34949849444,0.463055292621,0.0,4.9500482616,4.9500482616,0.453142807352,0.0,0.453142807352
 02/24  12:00:00,13.251533669,2.34949849444,1.00193865131,0.0,4.9500482616,4.9500482616,0.453152670663,0.0,0.453152670663
 02/24  13:00:00,12.8555128134,2.34949849444,1.1559231582,0.0,4.9500482616,4.4000428992,0.453174660991,0.0,0.453174660991
 02/24  14:00:00,13.7432384459,2.34949849444,1.49364342828,0.0,4.9500482616,4.9500482616,0.4531486113,0.0,0.4531486113
 02/24  15:00:00,14.0372975187,2.34949849444,1.78770250104,0.0,4.9500482616,4.9500482616,0.453104238168,0.0,0.453104238168
 02/24  16:00:00,14.0798680825,2.34949849444,1.83027306489,0.0,4.9500482616,4.9500482616,0.45311569093,0.0,0.45311569093
 02/24  17:00:00,13.8525529737,2.34949849444,1.60295795608,0.0,4.9500482616,4.9500482616,0.453143049787,0.0,0.453143049787
 02/24  18:00:00,8.64526090384,2.34949849444,0.795708785387,0.0,2.750026812,2.750026812,0.453123508222,0.0,0.453123508222
 02/24  19:00:00,8.5236765902,2.34949849444,0.404973892286,0.0,1.6500160872,2.2000214496,0.453116192223,0.0,0.453116192223
 02/24  20:00:00,8.82349532501,2.34949849444,0.320959293757,0.0,1.6500160872,2.2000214496,0.453095989112,0.0,0.453095989112
 02/24  21:00:00,8.19593863589,2.34949849444,0.243407967039,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/24  22:00:00,8.11705481172,2.34949849444,0.16452414287,0.0,1.1000107248,2.2000214496,0.453082507766,0.0,0.453082507766
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073006025,0.0,0.453073006025
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060751058,0.0,0.453060751058
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083216343,0.0,0.453083216343
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070967578,0.0,0.453070967578
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058684534,0.0,0.453058684534
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  07:00:00,7.47713552098,2.34949849444,0.074610214534,0.0,0.5500053624,2.2000214496,0.453060269763,0.0,0.453060269763
 02/25  08:00:00,5.09952530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,1.06490200735,0.61182928868,0.453072718666
 02/25  09:00:00,6.75687298128,2.34949849444,0.00733158763066,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 02/25  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453103455845,0.0,0.453103455845
 02/25  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453094708057,0.0,0.453094708057
 02/25  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453074517488,0.0,0.453074517488
 02/25  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.0550177728578,0.0350177728578,0.02
 02/25  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453087457883,0.0,0.453087457883
 02/25  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453089137864,0.0,0.453089137864
 02/25  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453095741772,0.0,0.453095741772
 02/25  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/25  18:00:00,4.27451726285,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,0.453094081311,0.0,0.453094081311
 02/25  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089808616,0.0,0.453089808616
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085133857,0.0,0.453085133857
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088841604,0.0,0.453088841604
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075224468,0.0,0.453075224468
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059556369,0.0,0.453059556369
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307686649,0.0,0.45307686649
 02/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060004195,0.0,0.453060004195
 02/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085938826,0.0,0.453085938826
 02/26  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069586114,0.0,0.453069586114
 02/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071098109,0.0,0.453071098109
 02/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083382104,0.0,0.453083382104
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078928542,0.0,0.453078928542
 02/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057267511,0.0,0.453057267511
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088830772,0.0,0.453088830772
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071604006,0.0,0.453071604006
 02/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071843097,0.0,0.453071843097
 02/26  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072081342,0.0,0.453072081342
 02/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056337842,0.0,0.453056337842
 02/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080304137,0.0,0.453080304137
 02/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065167931,0.0,0.453065167931
 02/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308759493,0.0,0.45308759493
 02/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075272637,0.0,0.453075272637
 02/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062912202,0.0,0.453062912202
 02/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  07:00:00,7.46962131941,2.34949849444,0.067096012958,0.0,0.5500053624,2.2000214496,0.45306436934,0.0,0.45306436934
 02/27  08:00:00,6.20551864144,2.34949849444,0.00598261019574,0.0,1.6500160872,2.2000214496,0.853440686729,0.400332700123,0.453107986605
 02/27  09:00:00,12.3358521738,2.34949849444,0.0862571561038,0.0,4.9500482616,4.9500482616,0.453121974297,0.0,0.453121974297
 02/27  10:00:00,12.4913306509,2.34949849444,0.24173563329,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/27  11:00:00,12.9495423479,2.34949849444,0.699947330236,0.0,4.9500482616,4.9500482616,0.453135981685,0.0,0.453135981685
 02/27  12:00:00,13.3358287495,2.34949849444,1.08623373184,0.0,4.9500482616,4.9500482616,0.45312723707,0.0,0.45312723707
 02/27  13:00:00,12.7255552433,2.34949849444,1.02596558804,0.0,4.9500482616,4.4000428992,0.886288250026,0.0,0.886288250026
 02/27  14:00:00,13.7267331828,2.34949849444,1.47713816519,0.0,4.9500482616,4.9500482616,0.453106699516,0.0,0.453106699516
 02/27  15:00:00,13.8941030163,2.34949849444,1.64450799866,0.0,4.9500482616,4.9500482616,0.453123947166,0.0,0.453123947166
 02/27  16:00:00,13.9177784692,2.34949849444,1.66818345155,0.0,4.9500482616,4.9500482616,0.453090744702,0.0,0.453090744702
 02/27  17:00:00,13.8867113641,2.34949849444,1.63711634648,0.0,4.9500482616,4.9500482616,0.453131244153,0.0,0.453131244153
 02/27  18:00:00,8.63763572185,2.34949849444,0.788083603404,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 02/27  19:00:00,8.10219635529,2.34949849444,0.367326990709,0.0,1.6500160872,2.2000214496,0.453098789415,0.0,0.453098789415
 02/27  20:00:00,8.72962879899,2.34949849444,0.227092767739,0.0,1.6500160872,2.2000214496,0.453099833332,0.0,0.453099833332
 02/27  21:00:00,8.05787839516,2.34949849444,0.105347726314,0.0,1.1000107248,2.2000214496,0.453078273233,0.0,0.453078273233
 02/27  22:00:00,8.01712746349,2.34949849444,0.0645967946395,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071821288,0.0,0.453071821288
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059139375,0.0,0.453059139375
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081463554,0.0,0.453081463554
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069075066,0.0,0.453069075066
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056652765,0.0,0.453056652765
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  07:00:00,7.46634188889,2.34949849444,0.0638165824415,0.0,0.5500053624,2.2000214496,0.453093845872,0.0,0.453093845872
 02/28  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.920594118319,0.46751464337,0.45307947495
 02/28  09:00:00,12.6872146141,2.34949849444,0.437619596489,0.0,4.9500482616,4.9500482616,0.453119619771,0.0,0.453119619771
 02/28  10:00:00,13.0949259629,2.34949849444,0.845330945289,0.0,4.9500482616,4.9500482616,0.453129613078,0.0,0.453129613078
 02/28  11:00:00,13.2974139903,2.34949849444,1.04781897264,0.0,4.9500482616,4.9500482616,0.453143340109,0.0,0.453143340109
 02/28  12:00:00,13.3582897968,2.34949849444,1.10869477911,0.0,4.9500482616,4.9500482616,0.45312855992,0.0,0.45312855992
 02/28  13:00:00,12.7273483976,2.34949849444,1.02775874236,0.0,4.9500482616,4.4000428992,0.453154636799,0.0,0.453154636799
 02/28  14:00:00,13.7404572628,2.34949849444,1.49086224519,0.0,4.9500482616,4.9500482616,0.453145516898,0.0,0.453145516898
 02/28  15:00:00,13.8904323148,2.34949849444,1.64083729713,0.0,4.9500482616,4.9500482616,0.453121085943,0.0,0.453121085943
 02/28  16:00:00,13.8045197264,2.34949849444,1.55492470877,0.0,4.9500482616,4.9500482616,0.453088655988,0.0,0.453088655988
 02/28  17:00:00,13.5283550974,2.34949849444,1.27876007972,0.0,4.9500482616,4.9500482616,0.453145898491,0.0,0.453145898491
 02/28  18:00:00,8.07962541708,2.34949849444,0.230073298629,0.0,2.750026812,2.750026812,0.453117948072,0.0,0.453117948072
 02/28  19:00:00,7.74308200226,2.34949849444,0.00821263768051,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/28  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.453100101224,0.0,0.453100101224
 02/28  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453091904625,0.0,0.453091904625
 02/28  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453063073455,0.0,0.453063073455
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084507285,0.0,0.453084507285
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073393965,0.0,0.453073393965
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078421092,0.0,0.453078421092
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081907335,0.0,0.453081907335
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078017488,0.0,0.453078017488
 03/01  07:00:00,7.41939866757,2.34949849444,0.0168733611259,0.0,0.5500053624,2.2000214496,0.759901089303,0.739901089303,0.02
 03/01  08:00:00,6.20038424349,2.34949849444,0.000848212241359,0.0,1.6500160872,2.2000214496,3.32710100718,2.87401878,0.453082227178
 03/01  09:00:00,12.258368336,2.34949849444,0.00877331830999,0.0,4.9500482616,4.9500482616,0.480483085515,0.0273569822511,0.453126103264
 03/01  10:00:00,12.2551281764,2.34949849444,0.00553315872949,0.0,4.9500482616,4.9500482616,0.453142213097,0.0,0.453142213097
 03/01  11:00:00,12.308319856,2.34949849444,0.058724838319,0.0,4.9500482616,4.9500482616,0.453138315219,0.0,0.453138315219
 03/01  12:00:00,12.5380581293,2.34949849444,0.28846311168,0.0,4.9500482616,4.9500482616,0.453157671338,0.0,0.453157671338
 03/01  13:00:00,12.0980895758,2.34949849444,0.398499920524,0.0,4.9500482616,4.4000428992,0.453166735269,0.0,0.453166735269
 03/01  14:00:00,12.9916643494,2.34949849444,0.742069331769,0.0,4.9500482616,4.9500482616,0.45315014116,0.0,0.45315014116
 03/01  15:00:00,13.2830797084,2.34949849444,1.03348469076,0.0,4.9500482616,4.9500482616,0.453116261272,0.0,0.453116261272
 03/01  16:00:00,13.4525527555,2.34949849444,1.2029577378,0.0,4.9500482616,4.9500482616,0.453135015355,0.0,0.453135015355
 03/01  17:00:00,13.4414009518,2.34949849444,1.19180593413,0.0,4.9500482616,4.9500482616,0.453142373113,0.0,0.453142373113
 03/01  18:00:00,8.42768937957,2.34949849444,0.578137261125,0.0,2.750026812,2.750026812,0.455775141725,0.00265178679692,0.453123354928
 03/01  19:00:00,7.92092819235,2.34949849444,0.18605882777,0.0,1.6500160872,2.2000214496,0.453109688231,0.0,0.453109688231
 03/01  20:00:00,8.56342691061,2.34949849444,0.0608908793656,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/01  21:00:00,7.9626714024,2.34949849444,0.0101407335513,0.0,1.1000107248,2.2000214496,0.453101665604,0.0,0.453101665604
 03/01  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453082163766,0.0,0.453082163766
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071558493,0.0,0.453071558493
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059069422,0.0,0.453059069422
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081288998,0.0,0.453081288998
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068804151,0.0,0.453068804151
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058709852,0.0,0.453058709852
 03/02  07:00:00,7.07795275906,2.34949849444,0.0592607859401,0.0,0.5500053624,2.2000214496,0.463987117528,0.0109286473062,0.453058470222
 03/02  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.84309688895,0.82309688895,0.02
 03/02  09:00:00,12.2804683483,2.34949849444,0.0308733306362,0.0,4.9500482616,4.9500482616,0.453117369277,0.0,0.453117369277
 03/02  10:00:00,12.2865823006,2.34949849444,0.0369872829676,0.0,4.9500482616,4.9500482616,0.453132965252,0.0,0.453132965252
 03/02  11:00:00,12.360355503,2.34949849444,0.110760485338,0.0,4.9500482616,4.9500482616,0.453117598235,0.0,0.453117598235
 03/02  12:00:00,12.4200299952,2.34949849444,0.170434977575,0.0,4.9500482616,4.9500482616,0.453143604312,0.0,0.453143604312
 03/02  13:00:00,11.861940429,2.34949849444,0.162350773746,0.0,4.9500482616,4.4000428992,0.453139205703,0.0,0.453139205703
 03/02  14:00:00,12.7839353433,2.34949849444,0.53434032569,0.0,4.9500482616,4.9500482616,0.886271770737,0.0,0.886271770737
 03/02  15:00:00,12.967729685,2.34949849444,0.718134667322,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/02  16:00:00,13.1703029555,2.34949849444,0.920707937853,0.0,4.9500482616,4.9500482616,0.453124583229,0.0,0.453124583229
 03/02  17:00:00,13.3111880354,2.34949849444,1.06159301774,0.0,4.9500482616,4.9500482616,0.453100035667,0.0,0.453100035667
 03/02  18:00:00,8.26254490841,2.34949849444,0.412992789958,0.0,2.750026812,2.750026812,0.458550869644,0.00543642186962,0.453114447775
 03/02  19:00:00,7.84212589198,2.34949849444,0.107256527401,0.0,1.6500160872,2.2000214496,0.453112003687,0.0,0.453112003687
 03/02  20:00:00,8.53484534816,2.34949849444,0.0323093169071,0.0,1.6500160872,2.2000214496,0.453067276762,0.0,0.453067276762
 03/02  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453068041107,0.0,0.453068041107
 03/02  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055372167,0.0,0.453055372167
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077542954,0.0,0.453077542954
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064991489,0.0,0.453064991489
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087112023,0.0,0.453087112023
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074596813,0.0,0.453074596813
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/03  07:00:00,7.08761239473,2.34949849444,0.0689204216155,0.0,0.5500053624,2.2000214496,0.468576092128,0.0155011940941,0.453074898034
 03/03  08:00:00,6.20262950629,2.34949849444,0.00309347504222,0.0,1.6500160872,2.2000214496,0.618714295423,0.165622702319,0.453091593104
 03/03  09:00:00,12.3134251744,2.34949849444,0.0638301567368,0.0,4.9500482616,4.9500482616,0.477712714487,0.0245827273244,0.453129987163
 03/03  10:00:00,12.4103895854,2.34949849444,0.16079456779,0.0,4.9500482616,4.9500482616,0.45314120038,0.0,0.45314120038
 03/03  11:00:00,12.6113067131,2.34949849444,0.361711695437,0.0,4.9500482616,4.9500482616,0.453131687546,0.0,0.453131687546
 03/03  12:00:00,12.7662592716,2.34949849444,0.516664253908,0.0,4.9500482616,4.9500482616,0.453130084937,0.0,0.453130084937
 03/03  13:00:00,12.116262399,2.34949849444,0.416672743801,0.0,4.9500482616,4.4000428992,0.453115164486,0.0,0.453115164486
 03/03  14:00:00,12.7058679053,2.34949849444,0.456272887701,0.0,4.9500482616,4.9500482616,0.453148564974,0.0,0.453148564974
 03/03  15:00:00,12.5991089241,2.34949849444,0.349513906474,0.0,4.9500482616,4.9500482616,0.453130707238,0.0,0.453130707238
 03/03  16:00:00,12.4953901973,2.34949849444,0.245795179656,0.0,4.9500482616,4.9500482616,0.453130753368,0.0,0.453130753368
 03/03  17:00:00,12.4032178281,2.34949849444,0.153622810422,0.0,4.9500482616,4.9500482616,0.453140461423,0.0,0.453140461423
 03/03  18:00:00,7.85068832596,2.34949849444,0.00113620751381,0.0,2.750026812,2.750026812,0.0958928023536,0.0758928023536,0.02
 03/03  19:00:00,7.73486936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.601684836217,0.148568598062,0.453116238155
 03/03  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.983796603793,0.530701980366,0.453094623427
 03/03  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.37308572255,0.919992428747,0.453093293808
 03/03  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.39092746637,1.37092746637,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085420943,0.0,0.453085420943
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305783198,0.0,0.45305783198
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079950014,0.0,0.453079950014
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067360256,0.0,0.453067360256
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054736603,0.0,0.453054736603
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088436862,0.0,0.453088436862
 03/04  07:00:00,7.02368152643,2.34949849444,0.00498955331764,0.0,0.5500053624,2.2000214496,6.98789798077,6.96789798077,0.02
 03/04  08:00:00,5.09952530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,10.4907560312,10.0376612414,0.453094789854
 03/04  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,7.38775661011,6.93465081413,0.453105795973
 03/04  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,5.27113255374,5.25113255374,0.02
 03/04  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,4.24677661207,3.79366447264,0.453112139432
 03/04  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,3.45246544242,2.99935659242,0.453108850003
 03/04  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,3.88695516435,3.43384823167,0.453106932682
 03/04  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,3.34215803551,2.8890579325,0.453100103004
 03/04  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,1.97755394216,1.95755394216,0.02
 03/04  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,2.02494841896,1.57186080774,0.453087611215
 03/04  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,1.98422987521,1.53112788077,0.453101994438
 03/04  18:00:00,4.27451726285,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,1.9631331884,1.9431331884,0.02
 03/04  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091522373,0.0,0.453091522373
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081471081,0.0,0.453081471081
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086041962,0.0,0.453086041962
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061076088,0.0,0.453061076088
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081408712,0.0,0.453081408712
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064197785,0.0,0.453064197785
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081175766,0.0,0.453081175766
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064061863,0.0,0.453064061863
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305594237,0.0,0.45305594237
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083564477,0.0,0.453083564477
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085367781,0.0,0.453085367781
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085278302,0.0,0.453085278302
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081813696,0.0,0.453081813696
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069477543,0.0,0.453069477543
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072830058,0.0,0.453072830058
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082015537,0.0,0.453082015537
 03/05  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081953891,0.0,0.453081953891
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307265888,0.0,0.45307265888
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082911701,0.0,0.453082911701
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080252825,0.0,0.453080252825
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067893493,0.0,0.453067893493
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055165114,0.0,0.453055165114
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077181872,0.0,0.453077181872
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075942138,0.0,0.453075942138
 03/06  07:00:00,7.01869197312,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,7.79086555246,7.77086555246,0.02
 03/06  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,8.645871245,8.19277069443,0.453100550566
 03/06  09:00:00,12.2517609465,2.34949849444,0.00216592886319,0.0,4.9500482616,4.9500482616,2.33200039769,1.87886692584,0.453133471847
 03/06  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.37773968604,0.924603544648,0.453136141389
 03/06  11:00:00,12.2527200135,2.34949849444,0.00312499582555,0.0,4.9500482616,4.9500482616,0.647343436665,0.194200819985,0.45314261668
 03/06  12:00:00,12.4125158518,2.34949849444,0.162920834148,0.0,4.9500482616,4.9500482616,0.453143136267,0.0,0.453143136267
 03/06  13:00:00,11.9838392805,2.34949849444,0.284249625262,0.0,4.9500482616,4.4000428992,0.453154586561,0.0,0.453154586561
 03/06  14:00:00,12.8885996055,2.34949849444,0.639004587872,0.0,4.9500482616,4.9500482616,0.453154218682,0.0,0.453154218682
 03/06  15:00:00,13.1898586133,2.34949849444,0.940263595691,0.0,4.9500482616,4.9500482616,0.453128141315,0.0,0.453128141315
 03/06  16:00:00,13.40777924,2.34949849444,1.15818422231,0.0,4.9500482616,4.9500482616,0.453120858564,0.0,0.453120858564
 03/06  17:00:00,13.4337711301,2.34949849444,1.18417611241,0.0,4.9500482616,4.9500482616,0.45315006281,0.0,0.45315006281
 03/06  18:00:00,8.48054366266,2.34949849444,0.630991544214,0.0,2.750026812,2.750026812,0.459988626417,0.00687608375515,0.453112542662
 03/06  19:00:00,7.91156781433,2.34949849444,0.176698449745,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/06  20:00:00,8.52961073902,2.34949849444,0.0270747077729,0.0,1.6500160872,2.2000214496,0.453103261746,0.0,0.453103261746
 03/06  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.477235215457,0.0241269430615,0.453108272395
 03/06  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.731652400514,0.278569698437,0.453082702076
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084209411,0.0,0.453084209411
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071480783,0.0,0.453071480783
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058706619,0.0,0.453058706619
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080635544,0.0,0.453080635544
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076309357,0.0,0.453076309357
 03/07  07:00:00,7.05106761374,2.34949849444,0.0323756406203,0.0,0.5500053624,2.2000214496,0.972245199452,0.952245199452,0.02
 03/07  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.60763783012,1.15455785021,0.45307997991
 03/07  09:00:00,12.2640950841,2.34949849444,0.0145000664979,0.0,4.9500482616,4.9500482616,0.477261790693,0.0241261630793,0.453135627614
 03/07  10:00:00,12.2552030355,2.34949849444,0.00560801787909,0.0,4.9500482616,4.9500482616,0.453141714916,0.0,0.453141714916
 03/07  11:00:00,12.4553338522,2.34949849444,0.205738834597,0.0,4.9500482616,4.9500482616,0.453134160026,0.0,0.453134160026
 03/07  12:00:00,12.7333986144,2.34949849444,0.483803596735,0.0,4.9500482616,4.9500482616,0.453099405305,0.0,0.453099405305
 03/07  13:00:00,12.2803514892,2.34949849444,0.580761833914,0.0,4.9500482616,4.4000428992,0.453154664563,0.0,0.453154664563
 03/07  14:00:00,13.1306915411,2.34949849444,0.881096523407,0.0,4.9500482616,4.9500482616,0.453167433262,0.0,0.453167433262
 03/07  15:00:00,13.231598196,2.34949849444,0.982003178325,0.0,4.9500482616,4.9500482616,0.453127052965,0.0,0.453127052965
 03/07  16:00:00,13.5487835342,2.34949849444,1.29918851659,0.0,4.9500482616,4.9500482616,0.453118005074,0.0,0.453118005074
 03/07  17:00:00,13.6329023133,2.34949849444,1.38330729567,0.0,4.9500482616,4.9500482616,0.453137165321,0.0,0.453137165321
 03/07  18:00:00,8.62061780134,2.34949849444,0.771065682892,0.0,2.750026812,2.750026812,0.45311439071,0.0,0.45311439071
 03/07  19:00:00,7.99901841719,2.34949849444,0.264149052612,0.0,1.6500160872,2.2000214496,0.453110578926,0.0,0.453110578926
 03/07  20:00:00,8.56158082378,2.34949849444,0.059044792527,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/07  21:00:00,7.97305430658,2.34949849444,0.0205236377273,0.0,1.1000107248,2.2000214496,0.453101427564,0.0,0.453101427564
 03/07  22:00:00,7.95331034465,2.34949849444,0.000779675804793,0.0,1.1000107248,2.2000214496,0.453079346066,0.0,0.453079346066
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085318213,0.0,0.453085318213
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070980206,0.0,0.453070980206
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058148729,0.0,0.453058148729
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080019104,0.0,0.453080019104
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072303291,0.0,0.453072303291
 03/08  07:00:00,7.04800315048,2.34949849444,0.0293111773609,0.0,0.5500053624,2.2000214496,1.13465886003,0.68158895485,0.453069905176
 03/08  08:00:00,6.20184164421,2.34949849444,0.00230561296027,0.0,1.6500160872,2.2000214496,2.49994674559,2.47994674559,0.02
 03/08  09:00:00,12.2643699823,2.34949849444,0.0147749646676,0.0,4.9500482616,4.9500482616,0.492623749148,0.0395012038726,0.453122545276
 03/08  10:00:00,12.2715274627,2.34949849444,0.0219324450683,0.0,4.9500482616,4.9500482616,0.453131839977,0.0,0.453131839977
 03/08  11:00:00,12.443755123,2.34949849444,0.194160105373,0.0,4.9500482616,4.9500482616,0.453136651439,0.0,0.453136651439
 03/08  12:00:00,12.7666315793,2.34949849444,0.517036561689,0.0,4.9500482616,4.9500482616,0.453076587672,0.0,0.453076587672
 03/08  13:00:00,12.3369493816,2.34949849444,0.637359726334,0.0,4.9500482616,4.4000428992,0.453160559703,0.0,0.453160559703
 03/08  14:00:00,13.2954530257,2.34949849444,1.04585800801,0.0,4.9500482616,4.9500482616,0.453144815183,0.0,0.453144815183
 03/08  15:00:00,13.6292339187,2.34949849444,1.37963890104,0.0,4.9500482616,4.9500482616,0.453126344086,0.0,0.453126344086
 03/08  16:00:00,13.8489889534,2.34949849444,1.59939393571,0.0,4.9500482616,4.9500482616,0.453110699032,0.0,0.453110699032
 03/08  17:00:00,13.856813109,2.34949849444,1.60721809135,0.0,4.9500482616,4.9500482616,0.453139114776,0.0,0.453139114776
 03/08  18:00:00,8.72598983059,2.34949849444,0.876437712145,0.0,2.750026812,2.750026812,0.453080824312,0.0,0.453080824312
 03/08  19:00:00,8.21951371702,2.34949849444,0.484644352439,0.0,1.6500160872,2.2000214496,0.453111821844,0.0,0.453111821844
 03/08  20:00:00,8.84656991885,2.34949849444,0.344033887604,0.0,1.6500160872,2.2000214496,0.453104770512,0.0,0.453104770512
 03/08  21:00:00,8.16704065136,2.34949849444,0.214509982516,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/08  22:00:00,8.0831167605,2.34949849444,0.130586091647,0.0,1.1000107248,2.2000214496,0.45308960908,0.0,0.45308960908
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530793994,0.0,0.4530793994
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306656718,0.0,0.45306656718
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053666744,0.0,0.453053666744
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075506646,0.0,0.453075506646
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062630787,0.0,0.453062630787
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  07:00:00,7.08778418646,2.34949849444,0.0690922133432,0.0,0.5500053624,2.2000214496,0.453063252242,0.0,0.453063252242
 03/09  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.1177097204,0.664603191846,0.453106528559
 03/09  09:00:00,12.332676001,2.34949849444,0.083080983392,0.0,4.9500482616,4.9500482616,0.487592932199,0.034467949456,0.453124982743
 03/09  10:00:00,12.707185355,2.34949849444,0.457590337342,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/09  11:00:00,13.1624825681,2.34949849444,0.912887550448,0.0,4.9500482616,4.9500482616,0.453138295732,0.0,0.453138295732
 03/09  12:00:00,13.4732021424,2.34949849444,1.22360712474,0.0,4.9500482616,4.9500482616,0.453147653618,0.0,0.453147653618
 03/09  13:00:00,12.8965350441,2.34949849444,1.19694538883,0.0,4.9500482616,4.4000428992,0.886310044545,0.0,0.886310044545
 03/09  14:00:00,13.8143299929,2.34949849444,1.56473497523,0.0,4.9500482616,4.9500482616,0.453146236499,0.0,0.453146236499
 03/09  15:00:00,13.9181247461,2.34949849444,1.66852972844,0.0,4.9500482616,4.9500482616,0.453134668175,0.0,0.453134668175
 03/09  16:00:00,13.8440916875,2.34949849444,1.59449666989,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/09  17:00:00,13.7138795706,2.34949849444,1.46428455295,0.0,4.9500482616,4.9500482616,0.453142549095,0.0,0.453142549095
 03/09  18:00:00,8.49465407985,2.34949849444,0.6451019614,0.0,2.750026812,2.750026812,0.45312940434,0.0,0.45312940434
 03/09  19:00:00,8.03095290793,2.34949849444,0.296083543346,0.0,1.6500160872,2.2000214496,0.453102109654,0.0,0.453102109654
 03/09  20:00:00,8.65003746501,2.34949849444,0.147501433765,0.0,1.6500160872,2.2000214496,0.453086142946,0.0,0.453086142946
 03/09  21:00:00,8.00577389152,2.34949849444,0.0532432226749,0.0,1.1000107248,2.2000214496,0.453106762637,0.0,0.453106762637
 03/09  22:00:00,7.95651147584,2.34949849444,0.00398080699426,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071161734,0.0,0.453071161734
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058203899,0.0,0.453058203899
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079934747,0.0,0.453079934747
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067014338,0.0,0.453067014338
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054057952,0.0,0.453054057952
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  07:00:00,7.06197123171,2.34949849444,0.0432792585996,0.0,0.5500053624,2.2000214496,0.501217132356,0.0481270403399,0.453090092016
 03/10  08:00:00,6.20339667364,2.34949849444,0.00386064239397,0.0,1.6500160872,2.2000214496,1.89282548625,1.43974352896,0.453081957289
 03/10  09:00:00,12.2790476737,2.34949849444,0.0294526560075,0.0,4.9500482616,4.9500482616,0.453100337865,0.0,0.453100337865
 03/10  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453136170434,0.0,0.453136170434
 03/10  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453119779116,0.0,0.453119779116
 03/10  12:00:00,12.2588271623,2.34949849444,0.00923214463023,0.0,4.9500482616,4.9500482616,0.453134075363,0.0,0.453134075363
 03/10  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,0.453116450667,0.0,0.453116450667
 03/10  14:00:00,12.3167329922,2.34949849444,0.0671379745776,0.0,4.9500482616,4.9500482616,0.45314586901,0.0,0.45314586901
 03/10  15:00:00,12.3314802794,2.34949849444,0.0818852617373,0.0,4.9500482616,4.9500482616,0.453108567737,0.0,0.453108567737
 03/10  16:00:00,12.3504094212,2.34949849444,0.100814403546,0.0,4.9500482616,4.9500482616,0.45312355591,0.0,0.45312355591
 03/10  17:00:00,12.3622101886,2.34949849444,0.112615170959,0.0,4.9500482616,4.9500482616,0.453132137547,0.0,0.453132137547
 03/10  18:00:00,7.84955211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.109609826554,0.0896098265539,0.02
 03/10  19:00:00,7.73486936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.5078878233,0.0547819387277,0.453105884572
 03/10  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.453104571677,0.0,0.453104571677
 03/10  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.832042255562,0.378939417915,0.453102837646
 03/10  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.25746192861,1.23746192861,0.02
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078486792,0.0,0.453078486792
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080503698,0.0,0.453080503698
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067521639,0.0,0.453067521639
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054507194,0.0,0.453054507194
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076208975,0.0,0.453076208975
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074531481,0.0,0.453074531481
 03/11  07:00:00,6.64354465658,2.34949849444,0.00868601679912,0.0,0.5500053624,2.2000214496,6.10413391522,6.08413391522,0.02
 03/11  08:00:00,5.09952530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,8.61902592914,8.16594605427,0.453079874865
 03/11  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,5.45627086661,5.00317105635,0.453099810259
 03/11  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,2.99618504533,2.97618504533,0.02
 03/11  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,1.6229638257,1.1698528199,0.453111005804
 03/11  12:00:00,6.7499216851,2.34949849444,0.00038029145099,0.0,1.6500160872,2.750026812,0.847325887391,0.394213293845,0.453112593545
 03/11  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.767932011367,0.314827309437,0.45310470193
 03/11  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.547722537691,0.094643897225,0.453078640466
 03/11  15:00:00,5.1120209191,2.34949849444,0.0124956126519,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/11  16:00:00,5.10456739898,2.34949849444,0.0050420925358,0.0,0.8250080436,1.9250187684,0.453084680989,0.0,0.453084680989
 03/11  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453102011176,0.0,0.453102011176
 03/11  18:00:00,4.27451726285,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085608774,0.0,0.453085608774
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308123047,0.0,0.45308123047
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307999726,0.0,0.45307999726
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070653072,0.0,0.453070653072
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055955054,0.0,0.453055955054
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072536149,0.0,0.453072536149
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055066772,0.0,0.453055066772
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082105134,0.0,0.453082105134
 03/12  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063196554,0.0,0.453063196554
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081882829,0.0,0.453081882829
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085115118,0.0,0.453085115118
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084571838,0.0,0.453084571838
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093872107,0.0,0.453093872107
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076655469,0.0,0.453076655469
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083879705,0.0,0.453083879705
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086596022,0.0,0.453086596022
 03/12  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083053427,0.0,0.453083053427
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086371085,0.0,0.453086371085
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066436793,0.0,0.453066436793
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083045527,0.0,0.453083045527
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070769078,0.0,0.453070769078
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057641191,0.0,0.453057641191
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087513818,0.0,0.453087513818
 03/13  06:00:00,7.43808225727,2.34949849444,0.0355569508178,0.0,0.5500053624,2.2000214496,0.707508901743,0.687508901743,0.02
 03/13  07:00:00,7.73486936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.18887226287,1.73577922421,0.453093038659
 03/13  08:00:00,12.2835856685,2.34949849444,0.0339906508892,0.0,4.9500482616,4.9500482616,0.482921799972,0.0298040497281,0.453117750244
 03/13  09:00:00,12.268477482,2.34949849444,0.0188824643569,0.0,4.9500482616,4.9500482616,0.453135340027,0.0,0.453135340027
 03/13  10:00:00,12.4753740496,2.34949849444,0.225779031983,0.0,4.9500482616,4.9500482616,0.453135899646,0.0,0.453135899646
 03/13  11:00:00,12.9507973723,2.34949849444,0.701202354623,0.0,4.9500482616,4.9500482616,0.453147720945,0.0,0.453147720945
 03/13  12:00:00,12.621620939,2.34949849444,0.922031283707,0.0,4.9500482616,4.4000428992,0.453159380729,0.0,0.453159380729
 03/13  13:00:00,13.767454011,2.34949849444,1.51785899334,0.0,4.9500482616,4.9500482616,0.453165524692,0.0,0.453165524692
 03/13  14:00:00,14.2347859985,2.34949849444,1.98519098089,0.0,4.9500482616,4.9500482616,0.453123040743,0.0,0.453123040743
 03/13  15:00:00,14.7683625637,2.34949849444,2.51876754602,0.0,4.9500482616,4.9500482616,0.45311072751,0.0,0.45311072751
 03/13  16:00:00,15.0412465815,2.34949849444,2.79165156384,0.0,4.9500482616,4.9500482616,0.453129024343,0.0,0.453129024343
 03/13  17:00:00,9.83990811308,2.34949849444,1.99035599463,0.0,2.750026812,2.750026812,0.45312047394,0.0,0.45312047394
