Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/13  18:00:00,7.72689515638,2.34949849444,1.52735912514,0.0,1.6500160872,2.2000214496,0.453110781125,0.0,0.453110781125
 03/13  19:00:00,8.44749319327,2.34949849444,1.09645716203,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/13  20:00:00,8.68151004352,2.34949849444,0.728979374671,0.0,1.1000107248,2.2000214496,0.453100751565,0.0,0.453100751565
 03/13  21:00:00,8.43941179795,2.34949849444,0.486881129098,0.0,1.1000107248,2.2000214496,0.453085397284,0.0,0.453085397284
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071301013,0.0,0.453071301013
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058149227,0.0,0.453058149227
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079620344,0.0,0.453079620344
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066456277,0.0,0.453066456277
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058214857,0.0,0.453058214857
 03/14  06:00:00,7.45962342827,2.34949849444,0.0570981218217,0.0,0.5500053624,2.2000214496,0.486428651873,0.0333733386118,0.453055313262
 03/14  07:00:00,7.73486936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.04081954101,1.02081954101,0.02
 03/14  08:00:00,12.389267579,2.34949849444,0.139672561391,0.0,4.9500482616,4.9500482616,0.453106662612,0.0,0.453106662612
 03/14  09:00:00,12.6726450709,2.34949849444,0.423050053247,0.0,4.9500482616,4.9500482616,0.453130784854,0.0,0.453130784854
 03/14  10:00:00,12.883495897,2.34949849444,0.633900879312,0.0,4.9500482616,4.9500482616,0.453134404928,0.0,0.453134404928
 03/14  11:00:00,13.0644022507,2.34949849444,0.814807233055,0.0,4.9500482616,4.9500482616,0.45314800918,0.0,0.45314800918
 03/14  12:00:00,12.4934409363,2.34949849444,0.793851281034,0.0,4.9500482616,4.4000428992,0.453156036992,0.0,0.453156036992
 03/14  13:00:00,13.4215394615,2.34949849444,1.17194444387,0.0,4.9500482616,4.9500482616,0.453147039608,0.0,0.453147039608
 03/14  14:00:00,13.5775207306,2.34949849444,1.32792571297,0.0,4.9500482616,4.9500482616,0.453095949401,0.0,0.453095949401
 03/14  15:00:00,13.721516474,2.34949849444,1.47192145632,0.0,4.9500482616,4.9500482616,0.453129023985,0.0,0.453129023985
 03/14  16:00:00,13.841529265,2.34949849444,1.59193424735,0.0,4.9500482616,4.9500482616,0.453141635689,0.0,0.453141635689
 03/14  17:00:00,8.75513356101,2.34949849444,0.905581442565,0.0,2.750026812,2.750026812,0.453115356057,0.0,0.453115356057
 03/14  18:00:00,6.69332286402,2.34949849444,0.493786832769,0.0,1.6500160872,2.2000214496,0.453107751912,0.0,0.453107751912
 03/14  19:00:00,7.61469209199,2.34949849444,0.263656060746,0.0,1.6500160872,2.2000214496,0.453094330018,0.0,0.453094330018
 03/14  20:00:00,8.05882579069,2.34949849444,0.106295121843,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/14  21:00:00,7.97930003732,2.34949849444,0.0267693684729,0.0,1.1000107248,2.2000214496,0.453088921326,0.0,0.453088921326
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075935016,0.0,0.453075935016
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062733574,0.0,0.453062733574
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084107469,0.0,0.453084107469
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070895399,0.0,0.453070895399
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059990422,0.0,0.453059990422
 03/15  06:00:00,7.44149313307,2.34949849444,0.0389678266208,0.0,0.5500053624,2.2000214496,0.496848650862,0.0437900320687,0.453058618794
 03/15  07:00:00,7.73894204595,2.34949849444,0.0040726813695,0.0,1.6500160872,2.2000214496,1.50315889039,1.48315889039,0.02
 03/15  08:00:00,12.2835904733,2.34949849444,0.033995455626,0.0,4.9500482616,4.9500482616,0.453114407334,0.0,0.453114407334
 03/15  09:00:00,12.2512847807,2.34949849444,0.00168976305726,0.0,4.9500482616,4.9500482616,0.453097507521,0.0,0.453097507521
 03/15  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453133606901,0.0,0.453133606901
 03/15  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453148160716,0.0,0.453148160716
 03/15  12:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,0.539383613834,0.0862324707673,0.453151143067
 03/15  13:00:00,12.2511642812,2.34949849444,0.00156926351046,0.0,4.9500482616,4.9500482616,0.453155007301,0.0,0.453155007301
 03/15  14:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.45314104365,0.0,0.45314104365
 03/15  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453090202621,0.0,0.453090202621
 03/15  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.45312190801,0.0,0.45312190801
 03/15  17:00:00,7.84955211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.579583094057,0.126493409992,0.453089684065
 03/15  18:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.815553185427,0.362442106838,0.453111078589
 03/15  19:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.40857600971,0.955473155331,0.453102854378
 03/15  20:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.63297773132,1.61297773132,0.02
 03/15  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.60480126061,2.15171455541,0.453086705208
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307604209,0.0,0.45307604209
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062800226,0.0,0.453062800226
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084108689,0.0,0.453084108689
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070832425,0.0,0.453070832425
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057514351,0.0,0.453057514351
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  06:00:00,7.41788346793,2.34949849444,0.0153581614853,0.0,0.5500053624,2.2000214496,4.53504942271,4.0819919993,0.453057423414
 03/16  07:00:00,7.73486936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.82846086667,6.37536321706,0.453097649609
 03/16  08:00:00,12.2615494291,2.34949849444,0.0119544114184,0.0,4.9500482616,4.9500482616,1.94066814365,1.92066814365,0.02
 03/16  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.55062175297,1.09748906186,0.453132691106
 03/16  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.800494918295,0.347362333645,0.45313258465
 03/16  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.565356051239,0.112213392639,0.4531426586
 03/16  12:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,1.10324935266,0.650130640003,0.453118712655
 03/16  13:00:00,12.2525502737,2.34949849444,0.00295525608089,0.0,4.9500482616,4.9500482616,0.886313143501,0.0,0.886313143501
 03/16  14:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/16  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453122827754,0.0,0.453122827754
 03/16  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453094321675,0.0,0.453094321675
 03/16  17:00:00,7.84955211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.746162722004,0.293041274072,0.453121447932
 03/16  18:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.81447890419,1.36138040293,0.45309850126
 03/16  19:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.25850483152,1.80541132845,0.453093503072
 03/16  20:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.17270277308,2.15270277308,0.02
 03/16  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.69222941005,2.23914506008,0.453084349968
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071670562,0.0,0.453071670562
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058338417,0.0,0.453058338417
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079613078,0.0,0.453079613078
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066256124,0.0,0.453066256124
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052860596,0.0,0.453052860596
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,7.42235767829,2.34949849444,0.0198323718367,0.0,0.5500053624,2.2000214496,3.16213658707,2.70904917137,0.453087415694
 03/17  07:00:00,7.73486936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.75139397186,3.29830829435,0.453085677512
 03/17  08:00:00,12.2688864376,2.34949849444,0.0192914199703,0.0,4.9500482616,4.9500482616,0.453109757287,0.0,0.453109757287
 03/17  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453117462761,0.0,0.453117462761
 03/17  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/17  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.45312933852,0.0,0.45312933852
 03/17  12:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,0.886305212708,0.0,0.886305212708
 03/17  13:00:00,12.2970842653,2.34949849444,0.0474892476677,0.0,4.9500482616,4.9500482616,0.45315049037,0.0,0.45315049037
 03/17  14:00:00,12.401539462,2.34949849444,0.151944444326,0.0,4.9500482616,4.9500482616,0.453101106364,0.0,0.453101106364
 03/17  15:00:00,12.4987973484,2.34949849444,0.249202330774,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/17  16:00:00,12.6891086259,2.34949849444,0.439513608221,0.0,4.9500482616,4.9500482616,0.453122025032,0.0,0.453122025032
 03/17  17:00:00,7.91814302664,2.34949849444,0.0685909081947,0.0,2.750026812,2.750026812,0.487248913519,0.0341334727035,0.453115440815
 03/17  18:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.4531037705,0.0,0.4531037705
 03/17  19:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.453099873182,0.0,0.453099873182
 03/17  20:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453076478965,0.0,0.453076478965
 03/17  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062753506,0.0,0.453062753506
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083904909,0.0,0.453083904909
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070521084,0.0,0.453070521084
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057070202,0.0,0.453057070202
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078254633,0.0,0.453078254633
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  06:00:00,7.48433664352,2.34949849444,0.0818113370668,0.0,0.5500053624,2.2000214496,0.453077181561,0.0,0.453077181561
 03/18  07:00:00,6.63485863978,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,0.788774034908,0.335688826648,0.45308520826
 03/18  08:00:00,6.76545006461,2.34949849444,0.0159086709638,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/18  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453105390362,0.0,0.453105390362
 03/18  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453095395924,0.0,0.453095395924
 03/18  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453114847911,0.0,0.453114847911
 03/18  12:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453102698155,0.0,0.453102698155
 03/18  13:00:00,5.1020434873,2.34949849444,0.0025181808519,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  14:00:00,5.2340759823,2.34949849444,0.134550675848,0.0,0.8250080436,1.9250187684,0.453078829251,0.0,0.453078829251
 03/18  15:00:00,5.50270985193,2.34949849444,0.403184545477,0.0,0.8250080436,1.9250187684,0.453063534986,0.0,0.453063534986
 03/18  16:00:00,5.79795832158,2.34949849444,0.698433015129,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  17:00:00,4.8724537735,2.34949849444,0.597936510656,0.0,0.2750026812,1.6500160872,0.453083920726,0.0,0.453083920726
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089737062,0.0,0.453089737062
 03/18  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084844845,0.0,0.453084844845
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091732842,0.0,0.453091732842
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059113556,0.0,0.453059113556
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080283188,0.0,0.453080283188
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530621575,0.0,0.4530621575
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078387756,0.0,0.453078387756
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067189498,0.0,0.453067189498
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085424884,0.0,0.453085424884
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067657152,0.0,0.453067657152
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085477675,0.0,0.453085477675
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307377079,0.0,0.45307377079
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068232245,0.0,0.453068232245
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062793604,0.0,0.453062793604
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307845839,0.0,0.45307845839
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079148955,0.0,0.453079148955
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078694421,0.0,0.453078694421
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530810507,0.0,0.4530810507
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083914724,0.0,0.453083914724
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066137188,0.0,0.453066137188
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085984552,0.0,0.453085984552
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072448859,0.0,0.453072448859
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058867808,0.0,0.453058867808
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/20  06:00:00,7.48035345082,2.34949849444,0.077828144368,0.0,0.5500053624,2.2000214496,0.453058349284,0.0,0.453058349284
 03/20  07:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.07056778751,0.617470140009,0.453097647497
 03/20  08:00:00,12.3527382434,2.34949849444,0.103143225722,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/20  09:00:00,12.5669891813,2.34949849444,0.317394163602,0.0,4.9500482616,4.9500482616,0.453131505793,0.0,0.453131505793
 03/20  10:00:00,12.9107932636,2.34949849444,0.661198245995,0.0,4.9500482616,4.9500482616,0.453129336814,0.0,0.453129336814
 03/20  11:00:00,13.1985935541,2.34949849444,0.948998536462,0.0,4.9500482616,4.9500482616,0.453137688906,0.0,0.453137688906
 03/20  12:00:00,12.5732659246,2.34949849444,0.873676269368,0.0,4.9500482616,4.4000428992,0.453145790991,0.0,0.453145790991
 03/20  13:00:00,13.5410044163,2.34949849444,1.29140939866,0.0,4.9500482616,4.9500482616,0.886261962411,0.0,0.886261962411
 03/20  14:00:00,13.6050662908,2.34949849444,1.35547127317,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/20  15:00:00,13.6120004534,2.34949849444,1.36240543579,0.0,4.9500482616,4.9500482616,0.453112676014,0.0,0.453112676014
 03/20  16:00:00,13.6959620655,2.34949849444,1.44636704785,0.0,4.9500482616,4.9500482616,0.453141029484,0.0,0.453141029484
 03/20  17:00:00,8.50346158793,2.34949849444,0.653909469482,0.0,2.750026812,2.750026812,0.453107002052,0.0,0.453107002052
 03/20  18:00:00,6.47769891752,2.34949849444,0.278162886267,0.0,1.6500160872,2.2000214496,0.453104864521,0.0,0.453104864521
 03/20  19:00:00,7.52025907663,2.34949849444,0.169223045385,0.0,1.6500160872,2.2000214496,0.453097608275,0.0,0.453097608275
 03/20  20:00:00,8.05498468599,2.34949849444,0.102454017139,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/20  21:00:00,8.03200985266,2.34949849444,0.0794791838132,0.0,1.1000107248,2.2000214496,0.453067676318,0.0,0.453067676318
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054912759,0.0,0.453054912759
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307595219,0.0,0.45307595219
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306233068,0.0,0.45306233068
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083247711,0.0,0.453083247711
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069632877,0.0,0.453069632877
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.47697772196,2.34949849444,0.0744524155115,0.0,0.5500053624,2.2000214496,0.453069046065,0.0,0.453069046065
 03/21  07:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.00622460054,0.553116380681,0.453108219855
 03/21  08:00:00,12.6037630799,2.34949849444,0.354168062242,0.0,4.9500482616,4.9500482616,0.453114823457,0.0,0.453114823457
 03/21  09:00:00,12.9372311404,2.34949849444,0.687636122775,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/21  10:00:00,13.2138244117,2.34949849444,0.964229394073,0.0,4.9500482616,4.9500482616,0.453139599462,0.0,0.453139599462
 03/21  11:00:00,13.5070677743,2.34949849444,1.25747275662,0.0,4.9500482616,4.9500482616,0.453147509506,0.0,0.453147509506
 03/21  12:00:00,12.9628446733,2.34949849444,1.26325501808,0.0,4.9500482616,4.4000428992,0.453155042339,0.0,0.453155042339
 03/21  13:00:00,13.9777867128,2.34949849444,1.72819169513,0.0,4.9500482616,4.9500482616,0.886276743201,0.0,0.886276743201
 03/21  14:00:00,14.0899694527,2.34949849444,1.84037443504,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/21  15:00:00,14.2037090296,2.34949849444,1.95411401196,0.0,4.9500482616,4.9500482616,0.453118997513,0.0,0.453118997513
 03/21  16:00:00,14.4361173789,2.34949849444,2.18652236127,0.0,4.9500482616,4.9500482616,0.453118932896,0.0,0.453118932896
 03/21  17:00:00,9.22337504985,2.34949849444,1.3738229314,0.0,2.750026812,2.750026812,0.453116276374,0.0,0.453116276374
 03/21  18:00:00,7.19218345034,2.34949849444,0.992647419096,0.0,1.6500160872,2.2000214496,0.453104689924,0.0,0.453104689924
 03/21  19:00:00,8.11947246292,2.34949849444,0.768436431676,0.0,1.6500160872,2.2000214496,0.453097739533,0.0,0.453097739533
 03/21  20:00:00,8.50378866483,2.34949849444,0.551257995983,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/21  21:00:00,8.38226609792,2.34949849444,0.429735429068,0.0,1.1000107248,2.2000214496,0.453092442344,0.0,0.453092442344
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061014821,0.0,0.453061014821
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081926575,0.0,0.453081926575
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068255169,0.0,0.453068255169
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054522928,0.0,0.453054522928
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075417061,0.0,0.453075417061
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  06:00:00,7.53765517551,2.34949849444,0.135129869064,0.0,0.5500053624,2.2000214496,0.453074743807,0.0,0.453074743807
 03/22  07:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.961460860057,0.508389162538,0.453071697519
 03/22  08:00:00,12.5719810506,2.34949849444,0.322386032945,0.0,4.9500482616,4.9500482616,0.453093556772,0.0,0.453093556772
 03/22  09:00:00,12.7597833981,2.34949849444,0.510188380448,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/22  10:00:00,13.0833830618,2.34949849444,0.833788044168,0.0,4.9500482616,4.9500482616,0.453126187909,0.0,0.453126187909
 03/22  11:00:00,13.5476394671,2.34949849444,1.2980444495,0.0,4.9500482616,4.9500482616,0.453147733923,0.0,0.453147733923
 03/22  12:00:00,13.0420905296,2.34949849444,1.34250087438,0.0,4.9500482616,4.4000428992,0.453158611937,0.0,0.453158611937
 03/22  13:00:00,14.0642076799,2.34949849444,1.81461266227,0.0,4.9500482616,4.9500482616,0.886317129528,0.0,0.886317129528
 03/22  14:00:00,14.2495881234,2.34949849444,1.99999310574,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/22  15:00:00,14.4759881758,2.34949849444,2.22639315818,0.0,4.9500482616,4.9500482616,0.453121626161,0.0,0.453121626161
 03/22  16:00:00,14.545053578,2.34949849444,2.29545856038,0.0,4.9500482616,4.9500482616,0.453121224409,0.0,0.453121224409
 03/22  17:00:00,9.36991407967,2.34949849444,1.52036196122,0.0,2.750026812,2.750026812,0.453119102825,0.0,0.453119102825
 03/22  18:00:00,7.23668629581,2.34949849444,1.03715026456,0.0,1.6500160872,2.2000214496,0.453113880165,0.0,0.453113880165
 03/22  19:00:00,8.06974533778,2.34949849444,0.718709306535,0.0,1.6500160872,2.2000214496,0.453099144513,0.0,0.453099144513
 03/22  20:00:00,8.37086172428,2.34949849444,0.418331055435,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/22  21:00:00,8.18536542907,2.34949849444,0.232834760222,0.0,1.1000107248,2.2000214496,0.453093623303,0.0,0.453093623303
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062094662,0.0,0.453062094662
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082918082,0.0,0.453082918082
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069179693,0.0,0.453069179693
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305537894,0.0,0.45305537894
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076187105,0.0,0.453076187105
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/23  06:00:00,7.44245980421,2.34949849444,0.0399344977655,0.0,0.5500053624,2.2000214496,0.49698042308,0.0439049982741,0.453075424806
 03/23  07:00:00,7.35785737305,2.34949849444,0.00682134180364,0.0,1.6500160872,2.2000214496,1.69371709186,1.24064491965,0.453072172202
 03/23  08:00:00,12.2924424023,2.34949849444,0.0428473846302,0.0,4.9500482616,4.9500482616,0.485043298943,0.0319141975565,0.453129101387
 03/23  09:00:00,12.360857022,2.34949849444,0.111262004316,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/23  10:00:00,12.4448207505,2.34949849444,0.195225732901,0.0,4.9500482616,4.9500482616,0.453125775255,0.0,0.453125775255
 03/23  11:00:00,12.576123,2.34949849444,0.326527982353,0.0,4.9500482616,4.9500482616,0.45314056361,0.0,0.45314056361
 03/23  12:00:00,11.9766996111,2.34949849444,0.277109955802,0.0,4.9500482616,4.4000428992,0.453157206521,0.0,0.453157206521
 03/23  13:00:00,12.7750828256,2.34949849444,0.525487807967,0.0,4.9500482616,4.9500482616,0.886281994949,0.0,0.886281994949
 03/23  14:00:00,12.9002478601,2.34949849444,0.650652842454,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/23  15:00:00,13.047891654,2.34949849444,0.798296636353,0.0,4.9500482616,4.9500482616,0.453118993758,0.0,0.453118993758
 03/23  16:00:00,13.1563695076,2.34949849444,0.90677448994,0.0,4.9500482616,4.9500482616,0.453118190182,0.0,0.453118190182
 03/23  17:00:00,8.3240011477,2.34949849444,0.474449029253,0.0,2.750026812,2.750026812,0.468530642748,0.0154158389296,0.453114803819
 03/23  18:00:00,6.43098419673,2.34949849444,0.231448165478,0.0,1.6500160872,2.2000214496,0.453102573962,0.0,0.453102573962
 03/23  19:00:00,7.41434758392,2.34949849444,0.0633115526667,0.0,1.6500160872,2.2000214496,0.45310224074,0.0,0.45310224074
 03/23  20:00:00,7.9537540881,2.34949849444,0.00122341924929,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/23  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453089569587,0.0,0.453089569587
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058087361,0.0,0.453058087361
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078842961,0.0,0.453078842961
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065018956,0.0,0.453065018956
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085678769,0.0,0.453085678769
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071860972,0.0,0.453071860972
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  06:00:00,7.43681508661,2.34949849444,0.0342897801635,0.0,0.5500053624,2.2000214496,0.801191647131,0.348120685044,0.453070962087
 03/24  07:00:00,7.35333446907,2.34949849444,0.00229843781654,0.0,1.6500160872,2.2000214496,3.1726375059,2.71957010471,0.453067401186
 03/24  08:00:00,12.2649605294,2.34949849444,0.015365511778,0.0,4.9500482616,4.9500482616,0.521843809073,0.0687289766685,0.453114832404
 03/24  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/24  10:00:00,12.2502397758,2.34949849444,0.000644758154869,0.0,4.9500482616,4.9500482616,0.453138255109,0.0,0.453138255109
 03/24  11:00:00,12.2514413159,2.34949849444,0.00184629822859,0.0,4.9500482616,4.9500482616,0.4531404289,0.0,0.4531404289
 03/24  12:00:00,11.7117034005,2.34949849444,0.0121137452519,0.0,4.9500482616,4.4000428992,0.453157151846,0.0,0.453157151846
 03/24  13:00:00,12.4632818581,2.34949849444,0.213686840417,0.0,4.9500482616,4.9500482616,0.886266809618,0.0,0.886266809618
 03/24  14:00:00,12.5306236924,2.34949849444,0.28102867478,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/24  15:00:00,12.625425904,2.34949849444,0.375830886315,0.0,4.9500482616,4.9500482616,0.453129422543,0.0,0.453129422543
 03/24  16:00:00,12.6669070505,2.34949849444,0.417312032876,0.0,4.9500482616,4.9500482616,0.453139816431,0.0,0.453139816431
 03/24  17:00:00,7.88607905252,2.34949849444,0.0365269340716,0.0,2.750026812,2.750026812,0.472480774625,0.0193748061588,0.453105968466
 03/24  18:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.453108157763,0.0,0.453108157763
 03/24  19:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.453099596768,0.0,0.453099596768
 03/24  20:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/24  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.661557169736,0.208476974843,0.453080194893
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084985976,0.0,0.453084985976
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069589292,0.0,0.453069589292
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530556643,0.0,0.4530556643
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076308101,0.0,0.453076308101
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062384482,0.0,0.453062384482
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  06:00:00,7.41421691396,2.34949849444,0.0116916075078,0.0,0.5500053624,2.2000214496,3.701503852,3.24844252487,0.453061327134
 03/25  07:00:00,6.25102530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,7.4038291734,6.95073859529,0.453090578108
 03/25  08:00:00,6.75051828752,2.34949849444,0.000976893875446,0.0,1.6500160872,2.750026812,3.28952892055,3.26952892055,0.02
 03/25  09:00:00,6.75038414786,2.34949849444,0.000842754212519,0.0,1.6500160872,2.750026812,2.09144925261,1.63834050291,0.4531087497
 03/25  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,1.12820789755,0.675101076204,0.453106821342
 03/25  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.730815027193,0.27770331957,0.453111707622
 03/25  12:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.224389985287,0.204389985287,0.02
 03/25  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453104749287,0.0,0.453104749287
 03/25  14:00:00,5.10714569567,2.34949849444,0.00762038922171,0.0,0.8250080436,1.9250187684,0.453096915999,0.0,0.453096915999
 03/25  15:00:00,5.20243054114,2.34949849444,0.102905234694,0.0,0.8250080436,1.9250187684,0.453078803884,0.0,0.453078803884
 03/25  16:00:00,5.29317174151,2.34949849444,0.193646435065,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/25  17:00:00,4.47466198748,2.34949849444,0.200144724628,0.0,0.2750026812,1.6500160872,0.453091024855,0.0,0.453091024855
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085304482,0.0,0.453085304482
 03/25  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091840304,0.0,0.453091840304
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081051539,0.0,0.453081051539
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062722352,0.0,0.453062722352
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082530245,0.0,0.453082530245
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063869337,0.0,0.453063869337
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079645721,0.0,0.453079645721
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070818584,0.0,0.453070818584
 03/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051710984,0.0,0.453051710984
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080768037,0.0,0.453080768037
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085577385,0.0,0.453085577385
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084063015,0.0,0.453084063015
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091327354,0.0,0.453091327354
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060723325,0.0,0.453060723325
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077386491,0.0,0.453077386491
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082029981,0.0,0.453082029981
 03/26  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086657406,0.0,0.453086657406
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080672846,0.0,0.453080672846
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079263158,0.0,0.453079263158
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061069753,0.0,0.453061069753
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081323029,0.0,0.453081323029
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067269354,0.0,0.453067269354
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057927405,0.0,0.453057927405
 03/27  06:00:00,7.52691938483,2.34949849444,0.124394078377,0.0,0.5500053624,2.2000214496,0.45308925638,0.0,0.45308925638
 03/27  07:00:00,6.96978778993,2.34949849444,0.00258509201811,0.0,1.6500160872,2.2000214496,0.419370254991,0.399370254991,0.02
 03/27  08:00:00,12.7745577049,2.34949849444,0.524962687285,0.0,4.9500482616,4.9500482616,0.453128587715,0.0,0.453128587715
 03/27  09:00:00,12.9545122288,2.34949849444,0.704917211147,0.0,4.9500482616,4.9500482616,0.453100449501,0.0,0.453100449501
 03/27  10:00:00,13.0638800504,2.34949849444,0.814285032742,0.0,4.9500482616,4.9500482616,0.45313081013,0.0,0.45313081013
 03/27  11:00:00,13.0576782024,2.34949849444,0.808083184741,0.0,4.9500482616,4.9500482616,0.453124863968,0.0,0.453124863968
 03/27  12:00:00,12.1583373976,2.34949849444,0.458747742377,0.0,4.9500482616,4.4000428992,0.4531465816,0.0,0.4531465816
 03/27  13:00:00,13.1590278367,2.34949849444,0.909432819047,0.0,4.9500482616,4.9500482616,0.453141347454,0.0,0.453141347454
 03/27  14:00:00,13.5796915792,2.34949849444,1.33009656153,0.0,4.9500482616,4.9500482616,0.453133489356,0.0,0.453133489356
 03/27  15:00:00,14.0108058686,2.34949849444,1.76121085094,0.0,4.9500482616,4.9500482616,0.453107710603,0.0,0.453107710603
 03/27  16:00:00,14.2503180427,2.34949849444,2.00072302502,0.0,4.9500482616,4.9500482616,0.453146432047,0.0,0.453146432047
 03/27  17:00:00,9.03860776186,2.34949849444,1.18905564341,0.0,2.750026812,2.750026812,0.453114205841,0.0,0.453114205841
 03/27  18:00:00,7.01056129898,2.34949849444,0.811025267734,0.0,1.6500160872,2.2000214496,0.453104531044,0.0,0.453104531044
 03/27  19:00:00,7.63159220975,2.34949849444,0.664389511839,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/27  20:00:00,8.44013945364,2.34949849444,0.487608784791,0.0,1.1000107248,2.2000214496,0.45309143579,0.0,0.45309143579
 03/27  21:00:00,8.33755116463,2.34949849444,0.385020495784,0.0,1.1000107248,2.2000214496,0.453063001306,0.0,0.453063001306
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083985497,0.0,0.453083985497
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069941747,0.0,0.453069941747
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055770486,0.0,0.453055770486
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076163356,0.0,0.453076163356
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068428372,0.0,0.453068428372
 03/28  06:00:00,7.513076733,2.34949849444,0.110551426554,0.0,0.5500053624,2.2000214496,0.453063381422,0.0,0.453063381422
 03/28  07:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.428369824809,0.40836982481,0.02
 03/28  08:00:00,12.9260853966,2.34949849444,0.676490378909,0.0,4.9500482616,4.9500482616,0.453101517001,0.0,0.453101517001
 03/28  09:00:00,13.1723923674,2.34949849444,0.922797349759,0.0,4.9500482616,4.9500482616,0.453124972593,0.0,0.453124972593
 03/28  10:00:00,13.4073898013,2.34949849444,1.1577947836,0.0,4.9500482616,4.9500482616,0.453137859799,0.0,0.453137859799
 03/28  11:00:00,13.6270986079,2.34949849444,1.37750359027,0.0,4.9500482616,4.9500482616,0.453134397048,0.0,0.453134397048
 03/28  12:00:00,12.9356954482,2.34949849444,1.23610579292,0.0,4.9500482616,4.4000428992,0.453117121878,0.0,0.453117121878
 03/28  13:00:00,13.9805943472,2.34949849444,1.73099932955,0.0,4.9500482616,4.9500482616,0.453162260155,0.0,0.453162260155
 03/28  14:00:00,14.0802629302,2.34949849444,1.83066791254,0.0,4.9500482616,4.9500482616,0.453117434367,0.0,0.453117434367
 03/28  15:00:00,14.0948712836,2.34949849444,1.84527626592,0.0,4.9500482616,4.9500482616,0.453127975333,0.0,0.453127975333
 03/28  16:00:00,14.1985810115,2.34949849444,1.94898599386,0.0,4.9500482616,4.9500482616,0.453115377307,0.0,0.453115377307
 03/28  17:00:00,9.01520146987,2.34949849444,1.16564935142,0.0,2.750026812,2.750026812,0.453104630484,0.0,0.453104630484
 03/28  18:00:00,7.01932159094,2.34949849444,0.819785559689,0.0,1.6500160872,2.2000214496,0.453094476027,0.0,0.453094476027
 03/28  19:00:00,7.69163003864,2.34949849444,0.724427340721,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/28  20:00:00,8.56203476997,2.34949849444,0.609504101117,0.0,1.1000107248,2.2000214496,0.453101633829,0.0,0.453101633829
 03/28  21:00:00,8.52557928492,2.34949849444,0.573048616068,0.0,1.1000107248,2.2000214496,0.453068270253,0.0,0.453068270253
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053255498,0.0,0.453053255498
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073666429,0.0,0.453073666429
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059422321,0.0,0.453059422321
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079704425,0.0,0.453079704425
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073355439,0.0,0.453073355439
 03/29  06:00:00,7.61430929557,2.34949849444,0.211783989126,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  07:00:00,7.04975010492,2.34949849444,0.082547407009,0.0,1.6500160872,2.2000214496,0.589351590495,0.13627485939,0.453076731104
 03/29  08:00:00,13.494361087,2.34949849444,1.24476606936,0.0,4.9500482616,4.9500482616,0.453120189839,0.0,0.453120189839
 03/29  09:00:00,13.6909616864,2.34949849444,1.44136666875,0.0,4.9500482616,4.9500482616,0.453118904387,0.0,0.453118904387
 03/29  10:00:00,13.8826152726,2.34949849444,1.63302025492,0.0,4.9500482616,4.9500482616,0.453139142641,0.0,0.453139142641
 03/29  11:00:00,14.0799491827,2.34949849444,1.83035416504,0.0,4.9500482616,4.9500482616,0.453147164719,0.0,0.453147164719
 03/29  12:00:00,13.4024770403,2.34949849444,1.70288738509,0.0,4.9500482616,4.4000428992,0.453143992737,0.0,0.453143992737
 03/29  13:00:00,14.3816813353,2.34949849444,2.13208631763,0.0,4.9500482616,4.9500482616,0.453104772855,0.0,0.453104772855
 03/29  14:00:00,14.5105632424,2.34949849444,2.26096822478,0.0,4.9500482616,4.9500482616,0.453081813204,0.0,0.453081813204
 03/29  15:00:00,14.6247358364,2.34949849444,2.37514081879,0.0,4.9500482616,4.9500482616,0.453090661994,0.0,0.453090661994
 03/29  16:00:00,14.6852008301,2.34949849444,2.43560581241,0.0,4.9500482616,4.9500482616,0.453133729857,0.0,0.453133729857
 03/29  17:00:00,9.45038816699,2.34949849444,1.60083604854,0.0,2.750026812,2.750026812,0.453115154027,0.0,0.453115154027
 03/29  18:00:00,7.38725358676,2.34949849444,1.18771755552,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/29  19:00:00,8.00526347206,2.34949849444,1.03806077414,0.0,1.6500160872,2.2000214496,0.453094267446,0.0,0.453094267446
 03/29  20:00:00,8.8316563562,2.34949849444,0.879125687353,0.0,1.1000107248,2.2000214496,0.453104530034,0.0,0.453104530034
 03/29  21:00:00,8.74969480251,2.34949849444,0.797164133666,0.0,1.1000107248,2.2000214496,0.453068160242,0.0,0.453068160242
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086188261,0.0,0.453086188261
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071989159,0.0,0.453071989159
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057668679,0.0,0.453057668679
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077877182,0.0,0.453077877182
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072825251,0.0,0.453072825251
 03/30  06:00:00,8.03759715688,2.34949849444,0.635071850436,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/30  07:00:00,7.24077091352,2.34949849444,0.273568215607,0.0,1.6500160872,2.2000214496,0.453085615435,0.0,0.453085615435
 03/30  08:00:00,13.5058840262,2.34949849444,1.25628900854,0.0,4.9500482616,4.9500482616,0.453081968432,0.0,0.453081968432
 03/30  09:00:00,13.4405208734,2.34949849444,1.19092585571,0.0,4.9500482616,4.9500482616,0.453104931081,0.0,0.453104931081
 03/30  10:00:00,13.5700595125,2.34949849444,1.32046449487,0.0,4.9500482616,4.9500482616,0.453134714303,0.0,0.453134714303
 03/30  11:00:00,13.7896070544,2.34949849444,1.54001203671,0.0,4.9500482616,4.9500482616,0.45313560196,0.0,0.45313560196
 03/30  12:00:00,13.1747410857,2.34949849444,1.47515143049,0.0,4.9500482616,4.4000428992,0.453166686062,0.0,0.453166686062
 03/30  13:00:00,14.2428066583,2.34949849444,1.99321164061,0.0,4.9500482616,4.9500482616,0.453145192803,0.0,0.453145192803
 03/30  14:00:00,14.6018688327,2.34949849444,2.35227381505,0.0,4.9500482616,4.9500482616,0.453125043693,0.0,0.453125043693
 03/30  15:00:00,14.936779913,2.34949849444,2.68718489539,0.0,4.9500482616,4.9500482616,0.453098441432,0.0,0.453098441432
 03/30  16:00:00,15.0051917944,2.34949849444,2.75559677674,0.0,4.9500482616,4.9500482616,0.453129414554,0.0,0.453129414554
 03/30  17:00:00,9.77538181336,2.34949849444,1.92582969491,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/30  18:00:00,7.70418583197,2.34949849444,1.50464980072,0.0,1.6500160872,2.2000214496,0.453117460976,0.0,0.453117460976
 03/30  19:00:00,8.22779648849,2.34949849444,1.26059379058,0.0,1.6500160872,2.2000214496,0.453097799118,0.0,0.453097799118
 03/30  20:00:00,8.84697982086,2.34949849444,0.894449152011,0.0,1.1000107248,2.2000214496,0.453105262282,0.0,0.453105262282
 03/30  21:00:00,8.56051852467,2.34949849444,0.607987855821,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078740666,0.0,0.453078740666
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079301362,0.0,0.453079301362
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306497621,0.0,0.45306497621
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085046628,0.0,0.453085046628
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070703855,0.0,0.453070703855
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066890377,0.0,0.453066890377
 03/31  06:00:00,7.47802436508,2.34949849444,0.0754990586282,0.0,0.5500053624,2.2000214496,0.0629916397248,0.0429916397248,0.02
 03/31  07:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.38996420218,0.936878638835,0.453085563348
 03/31  08:00:00,12.3945916086,2.34949849444,0.14499659098,0.0,4.9500482616,4.9500482616,0.453114882847,0.0,0.453114882847
 03/31  09:00:00,12.6006396446,2.34949849444,0.351044626932,0.0,4.9500482616,4.9500482616,0.453131239028,0.0,0.453131239028
 03/31  10:00:00,12.893143785,2.34949849444,0.643548767311,0.0,4.9500482616,4.9500482616,0.453124445925,0.0,0.453124445925
 03/31  11:00:00,13.167199736,2.34949849444,0.917604718321,0.0,4.9500482616,4.9500482616,0.453146226536,0.0,0.453146226536
 03/31  12:00:00,12.6328682093,2.34949849444,0.933278554053,0.0,4.9500482616,4.4000428992,0.453150361591,0.0,0.453150361591
 03/31  13:00:00,13.5836048776,2.34949849444,1.33400985994,0.0,4.9500482616,4.9500482616,0.453136789183,0.0,0.453136789183
 03/31  14:00:00,13.6377012445,2.34949849444,1.38810622686,0.0,4.9500482616,4.9500482616,0.453093090011,0.0,0.453093090011
 03/31  15:00:00,13.6183533291,2.34949849444,1.36875831148,0.0,4.9500482616,4.9500482616,0.45310047211,0.0,0.45310047211
 03/31  16:00:00,13.7375982654,2.34949849444,1.4880032478,0.0,4.9500482616,4.9500482616,0.453098199217,0.0,0.453098199217
 03/31  17:00:00,8.62866066036,2.34949849444,0.779108541911,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/31  18:00:00,6.69117927238,2.34949849444,0.491643241132,0.0,1.6500160872,2.2000214496,0.453108806747,0.0,0.453108806747
 03/31  19:00:00,7.43124905064,2.34949849444,0.464046352721,0.0,1.6500160872,2.2000214496,0.453102960479,0.0,0.453102960479
 03/31  20:00:00,8.36312801964,2.34949849444,0.410597350792,0.0,1.1000107248,2.2000214496,0.453096484077,0.0,0.453096484077
