Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/31  21:00:00,8.38770342377,2.34949849444,0.435172754918,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081325312,0.0,0.453081325312
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085720976,0.0,0.453085720976
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453042726693,0.0,0.453042726693
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072545012,0.0,0.453072545012
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058054372,0.0,0.453058054372
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,7.45744016677,2.34949849444,0.0549148603229,0.0,0.5500053624,2.2000214496,0.498793831246,0.0457023035022,0.453091527744
 04/01  07:00:00,5.8737892663,2.34949849444,0.0065972931854,0.0,0.5500053624,2.2000214496,1.75046868868,1.29745142032,0.453017268355
 04/01  08:00:00,6.75694651766,2.34949849444,0.00740512401139,0.0,1.6500160872,2.750026812,0.0233451524892,0.00334515248923,0.02
 04/01  09:00:00,6.84229765886,2.34949849444,0.0927562652163,0.0,1.6500160872,2.750026812,0.45310837972,0.0,0.45310837972
 04/01  10:00:00,6.90965665636,2.34949849444,0.160115262713,0.0,1.6500160872,2.750026812,0.453108716719,0.0,0.453108716719
 04/01  11:00:00,6.99923663994,2.34949849444,0.249695246287,0.0,1.6500160872,2.750026812,0.453115489001,0.0,0.453115489001
 04/01  12:00:00,5.36388510939,2.34949849444,0.264359802945,0.0,0.8250080436,1.9250187684,0.453106683527,0.0,0.453106683527
 04/01  13:00:00,5.49485039275,2.34949849444,0.395325086302,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/01  14:00:00,5.54993036285,2.34949849444,0.450405056402,0.0,0.8250080436,1.9250187684,0.453093451976,0.0,0.453093451976
 04/01  15:00:00,5.61467188631,2.34949849444,0.515146579864,0.0,0.8250080436,1.9250187684,0.453095092143,0.0,0.453095092143
 04/01  16:00:00,5.40672290005,2.34949849444,0.307197593605,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/01  17:00:00,4.39784900292,2.34949849444,0.123331740074,0.0,0.2750026812,1.6500160872,0.453086395894,0.0,0.453086395894
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088772896,0.0,0.453088772896
 04/01  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085577719,0.0,0.453085577719
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094033907,0.0,0.453094033907
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076717101,0.0,0.453076717101
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062265631,0.0,0.453062265631
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077298185,0.0,0.453077298185
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058669444,0.0,0.453058669444
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081769549,0.0,0.453081769549
 04/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063603828,0.0,0.453063603828
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308098327,0.0,0.45308098327
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082831491,0.0,0.453082831491
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084717023,0.0,0.453084717023
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092779516,0.0,0.453092779516
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070094221,0.0,0.453070094221
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085528773,0.0,0.453085528773
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084454221,0.0,0.453084454221
 04/02  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082786431,0.0,0.453082786431
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086014745,0.0,0.453086014745
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305154711,0.0,0.45305154711
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066914795,0.0,0.453066914795
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086097255,0.0,0.453086097255
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071524357,0.0,0.453071524357
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059097998,0.0,0.453059097998
 04/03  06:00:00,7.46101643885,2.34949849444,0.058491132406,0.0,0.5500053624,2.2000214496,0.453055573951,0.0,0.453055573951
 04/03  07:00:00,6.96922524502,2.34949849444,0.00202254710444,0.0,1.6500160872,2.2000214496,0.873438219927,0.853438219927,0.02
 04/03  08:00:00,12.6079234576,2.34949849444,0.358328439907,0.0,4.9500482616,4.9500482616,0.462294108332,0.0091902900506,0.453103818282
 04/03  09:00:00,13.0101046048,2.34949849444,0.760509587199,0.0,4.9500482616,4.9500482616,0.453135263428,0.0,0.453135263428
 04/03  10:00:00,13.472959529,2.34949849444,1.22336451139,0.0,4.9500482616,4.9500482616,0.453129429671,0.0,0.453129429671
 04/03  11:00:00,13.993090828,2.34949849444,1.74349581031,0.0,4.9500482616,4.9500482616,0.453140620456,0.0,0.453140620456
 04/03  12:00:00,13.5623917898,2.34949849444,1.86280213457,0.0,4.9500482616,4.4000428992,0.453149735712,0.0,0.453149735712
 04/03  13:00:00,14.7020922185,2.34949849444,2.45249720081,0.0,4.9500482616,4.9500482616,0.453160319852,0.0,0.453160319852
 04/03  14:00:00,15.134309726,2.34949849444,2.88471470838,0.0,4.9500482616,4.9500482616,0.453116830941,0.0,0.453116830941
 04/03  15:00:00,15.4983486842,2.34949849444,3.24875366657,0.0,4.9500482616,4.9500482616,0.453120284177,0.0,0.453120284177
 04/03  16:00:00,15.7323690815,2.34949849444,3.48277406386,0.0,4.9500482616,4.9500482616,0.453129406488,0.0,0.453129406488
 04/03  17:00:00,10.4981941643,2.34949849444,2.6486420458,0.0,2.750026812,2.750026812,0.453113852171,0.0,0.453113852171
 04/03  18:00:00,8.23467743345,2.34949849444,2.0351414022,0.0,1.6500160872,2.2000214496,0.453109662828,0.0,0.453109662828
 04/03  19:00:00,8.57345915265,2.34949849444,1.60625645474,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/03  20:00:00,9.25999322856,2.34949849444,1.30746255971,0.0,1.1000107248,2.2000214496,0.453095112021,0.0,0.453095112021
 04/03  21:00:00,9.07679469846,2.34949849444,1.12426402962,0.0,1.1000107248,2.2000214496,0.453084702899,0.0,0.453084702899
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085581963,0.0,0.453085581963
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071006794,0.0,0.453071006794
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056293593,0.0,0.453056293593
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076071123,0.0,0.453076071123
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067622982,0.0,0.453067622982
 04/04  06:00:00,8.02679805428,2.34949849444,0.62427274783,0.0,0.5500053624,2.2000214496,0.453061790296,0.0,0.453061790296
 04/04  07:00:00,6.80442590601,2.34949849444,0.221056541428,0.0,1.6500160872,2.2000214496,0.102724649716,0.0827246497162,0.02
 04/04  08:00:00,13.418210459,2.34949849444,1.1686154413,0.0,4.9500482616,4.9500482616,0.453097056889,0.0,0.453097056889
 04/04  09:00:00,13.8890730883,2.34949849444,1.63947807061,0.0,4.9500482616,4.9500482616,0.453131934465,0.0,0.453131934465
 04/04  10:00:00,14.1912059177,2.34949849444,1.94161090008,0.0,4.9500482616,4.9500482616,0.453126642054,0.0,0.453126642054
 04/04  11:00:00,14.5702946232,2.34949849444,2.32069960554,0.0,4.9500482616,4.9500482616,0.45313869676,0.0,0.45313869676
 04/04  12:00:00,14.1477494516,2.34949849444,2.44815979633,0.0,4.9500482616,4.4000428992,0.45316178418,0.0,0.45316178418
 04/04  13:00:00,15.2710877036,2.34949849444,3.0214926859,0.0,4.9500482616,4.9500482616,0.453148862534,0.0,0.453148862534
 04/04  14:00:00,15.4583424594,2.34949849444,3.20874744175,0.0,4.9500482616,4.9500482616,0.45311800671,0.0,0.45311800671
 04/04  15:00:00,15.5587160472,2.34949849444,3.30912102956,0.0,4.9500482616,4.9500482616,0.453116264771,0.0,0.453116264771
 04/04  16:00:00,15.8486252177,2.34949849444,3.59903020009,0.0,4.9500482616,4.9500482616,0.453138217263,0.0,0.453138217263
 04/04  17:00:00,10.5272014791,2.34949849444,2.67764936061,0.0,2.750026812,2.750026812,0.453118202812,0.0,0.453118202812
 04/04  18:00:00,8.15919788628,2.34949849444,1.95966185503,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/04  19:00:00,8.70534824766,2.34949849444,1.73814554974,0.0,1.6500160872,2.2000214496,0.453102324563,0.0,0.453102324563
 04/04  20:00:00,9.4882474874,2.34949849444,1.53571681855,0.0,1.1000107248,2.2000214496,0.453105700087,0.0,0.453105700087
 04/04  21:00:00,9.3264895487,2.34949849444,1.37395887985,0.0,1.1000107248,2.2000214496,0.453067110118,0.0,0.453067110118
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084669758,0.0,0.453084669758
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069997091,0.0,0.453069997091
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305519721,0.0,0.45305519721
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074892184,0.0,0.453074892184
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069136046,0.0,0.453069136046
 04/05  06:00:00,8.37675928997,2.34949849444,0.974233983517,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  07:00:00,6.67775688017,2.34949849444,0.0943875155903,0.0,1.6500160872,2.2000214496,0.460736395681,0.00763307713656,0.453103318545
 04/05  08:00:00,13.1154480171,2.34949849444,0.865852999462,0.0,4.9500482616,4.9500482616,0.453126145915,0.0,0.453126145915
 04/05  09:00:00,13.4556583367,2.34949849444,1.20606331908,0.0,4.9500482616,4.9500482616,0.45313533829,0.0,0.45313533829
 04/05  10:00:00,13.7835649051,2.34949849444,1.53396988743,0.0,4.9500482616,4.9500482616,0.453134774127,0.0,0.453134774127
 04/05  11:00:00,14.0356663424,2.34949849444,1.78607132477,0.0,4.9500482616,4.9500482616,0.453147705489,0.0,0.453147705489
 04/05  12:00:00,13.3736110288,2.34949849444,1.67402137358,0.0,4.9500482616,4.4000428992,0.453145874707,0.0,0.453145874707
 04/05  13:00:00,14.3198410298,2.34949849444,2.07024601213,0.0,4.9500482616,4.9500482616,0.453131354105,0.0,0.453131354105
 04/05  14:00:00,14.531944598,2.34949849444,2.2823495804,0.0,4.9500482616,4.9500482616,0.453115533673,0.0,0.453115533673
 04/05  15:00:00,14.7714560702,2.34949849444,2.52186105258,0.0,4.9500482616,4.9500482616,0.453119435992,0.0,0.453119435992
 04/05  16:00:00,14.8676505338,2.34949849444,2.61805551616,0.0,4.9500482616,4.9500482616,0.453134573388,0.0,0.453134573388
 04/05  17:00:00,9.69535386311,2.34949849444,1.84580174466,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/05  18:00:00,7.53344796583,2.34949849444,1.33391193459,0.0,1.6500160872,2.2000214496,0.453114370637,0.0,0.453114370637
 04/05  19:00:00,7.93372449189,2.34949849444,0.966521793978,0.0,1.6500160872,2.2000214496,0.453101307901,0.0,0.453101307901
 04/05  20:00:00,8.50743843053,2.34949849444,0.554907761679,0.0,1.1000107248,2.2000214496,0.453097011907,0.0,0.453097011907
 04/05  21:00:00,8.30544584097,2.34949849444,0.352915172119,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077364703,0.0,0.453077364703
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307821458,0.0,0.45307821458
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082100814,0.0,0.453082100814
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082954774,0.0,0.453082954774
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306812906,0.0,0.45306812906
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  06:00:00,7.51916116284,2.34949849444,0.116635856392,0.0,0.5500053624,2.2000214496,0.453089697861,0.0,0.453089697861
 04/06  07:00:00,6.58495125212,2.34949849444,0.00158188753651,0.0,1.6500160872,2.2000214496,1.4537319184,1.00064317382,0.453088744578
 04/06  08:00:00,12.5636917842,2.34949849444,0.314096766543,0.0,4.9500482616,4.9500482616,0.466829699178,0.0137022755494,0.453127423629
 04/06  09:00:00,13.0361004052,2.34949849444,0.78650538751,0.0,4.9500482616,4.9500482616,0.453129912235,0.0,0.453129912235
 04/06  10:00:00,13.4270063094,2.34949849444,1.17741129177,0.0,4.9500482616,4.9500482616,0.453134899486,0.0,0.453134899486
 04/06  11:00:00,13.7608128588,2.34949849444,1.51121784112,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/06  12:00:00,13.2715839501,2.34949849444,1.57199429485,0.0,4.9500482616,4.4000428992,0.886297794813,0.0,0.886297794813
 04/06  13:00:00,14.301834384,2.34949849444,2.05223936633,0.0,4.9500482616,4.9500482616,0.453136630175,0.0,0.453136630175
 04/06  14:00:00,14.5532522947,2.34949849444,2.30365727709,0.0,4.9500482616,4.9500482616,0.453081441688,0.0,0.453081441688
 04/06  15:00:00,14.9473812502,2.34949849444,2.69778623255,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/06  16:00:00,15.2974031452,2.34949849444,3.04780812757,0.0,4.9500482616,4.9500482616,0.45309384261,0.0,0.45309384261
 04/06  17:00:00,10.2490930246,2.34949849444,2.39954090619,0.0,2.750026812,2.750026812,0.453114801976,0.0,0.453114801976
 04/06  18:00:00,8.15428284214,2.34949849444,1.95474681089,0.0,1.6500160872,2.2000214496,0.453105142043,0.0,0.453105142043
 04/06  19:00:00,8.49298830028,2.34949849444,1.52578560237,0.0,1.6500160872,2.2000214496,0.453094111515,0.0,0.453094111515
 04/06  20:00:00,9.07105617263,2.34949849444,1.11852550378,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/06  21:00:00,8.76297751279,2.34949849444,0.810446843938,0.0,1.1000107248,2.2000214496,0.453078744168,0.0,0.453078744168
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080872748,0.0,0.453080872748
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066028713,0.0,0.453066028713
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085490339,0.0,0.453085490339
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070594105,0.0,0.453070594105
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055642557,0.0,0.453055642557
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  06:00:00,8.3935535473,2.34949849444,0.991028240848,0.0,0.5500053624,2.2000214496,0.453088301646,0.0,0.453088301646
 04/07  07:00:00,6.89571548242,2.34949849444,0.312346117842,0.0,1.6500160872,2.2000214496,0.453087329768,0.0,0.453087329768
 04/07  08:00:00,13.0529275651,2.34949849444,0.803332547435,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/07  09:00:00,13.1209817446,2.34949849444,0.871386726904,0.0,4.9500482616,4.9500482616,0.453111880985,0.0,0.453111880985
 04/07  10:00:00,13.1918259759,2.34949849444,0.942230958218,0.0,4.9500482616,4.9500482616,0.45313700747,0.0,0.45313700747
 04/07  11:00:00,13.2639798399,2.34949849444,1.01438482228,0.0,4.9500482616,4.9500482616,0.453121366096,0.0,0.453121366096
 04/07  12:00:00,12.7264912599,2.34949849444,1.02690160469,0.0,4.9500482616,4.4000428992,0.453153636132,0.0,0.453153636132
 04/07  13:00:00,13.7385630103,2.34949849444,1.48896799266,0.0,4.9500482616,4.9500482616,0.453152850803,0.0,0.453152850803
 04/07  14:00:00,14.0311523671,2.34949849444,1.78155734945,0.0,4.9500482616,4.9500482616,0.453115648965,0.0,0.453115648965
 04/07  15:00:00,14.1625218322,2.34949849444,1.91292681457,0.0,4.9500482616,4.9500482616,0.453090031857,0.0,0.453090031857
 04/07  16:00:00,14.1532416036,2.34949849444,1.90364658591,0.0,4.9500482616,4.9500482616,0.453117502555,0.0,0.453117502555
 04/07  17:00:00,9.00273073329,2.34949849444,1.15317861484,0.0,2.750026812,2.750026812,0.453111745125,0.0,0.453111745125
 04/07  18:00:00,6.9533306722,2.34949849444,0.753794640956,0.0,1.6500160872,2.2000214496,0.453101166407,0.0,0.453101166407
 04/07  19:00:00,7.50148230369,2.34949849444,0.534279605778,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/07  20:00:00,8.28164834399,2.34949849444,0.329117675144,0.0,1.1000107248,2.2000214496,0.45308665864,0.0,0.45308665864
 04/07  21:00:00,8.20612044297,2.34949849444,0.253589774116,0.0,1.1000107248,2.2000214496,0.453077030802,0.0,0.453077030802
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062545201,0.0,0.453062545201
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082008075,0.0,0.453082008075
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067008456,0.0,0.453067008456
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086350571,0.0,0.453086350571
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077553946,0.0,0.453077553946
 04/08  06:00:00,7.48142147086,2.34949849444,0.0788961644124,0.0,0.5500053624,2.2000214496,0.497494883858,0.0444236407295,0.453071243128
 04/08  07:00:00,5.48335863978,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,0.918869847995,0.898869847995,0.02
 04/08  08:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453091634771,0.0,0.453091634771
 04/08  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453097224032,0.0,0.453097224032
 04/08  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/08  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453099232928,0.0,0.453099232928
 04/08  12:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453090467471,0.0,0.453090467471
 04/08  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.45309202642,0.0,0.45309202642
 04/08  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/08  15:00:00,5.15710149628,2.34949849444,0.0575761898357,0.0,0.8250080436,1.9250187684,0.453095046194,0.0,0.453095046194
 04/08  16:00:00,5.22772115975,2.34949849444,0.128195853304,0.0,0.8250080436,1.9250187684,0.45307524737,0.0,0.45307524737
 04/08  17:00:00,4.43325116499,2.34949849444,0.158733902137,0.0,0.2750026812,1.6500160872,0.45307392198,0.0,0.45307392198
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085446794,0.0,0.453085446794
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077831355,0.0,0.453077831355
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071606786,0.0,0.453071606786
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073810256,0.0,0.453073810256
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054915894,0.0,0.453054915894
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069754999,0.0,0.453069754999
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084516536,0.0,0.453084516536
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073532639,0.0,0.453073532639
 04/09  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072676809,0.0,0.453072676809
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082473933,0.0,0.453082473933
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089292333,0.0,0.453089292333
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087093414,0.0,0.453087093414
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073466767,0.0,0.453073466767
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074523762,0.0,0.453074523762
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084307965,0.0,0.453084307965
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081133482,0.0,0.453081133482
 04/09  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079916481,0.0,0.453079916481
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057030268,0.0,0.453057030268
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070577913,0.0,0.453070577913
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305294046,0.0,0.45305294046
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072269365,0.0,0.453072269365
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057076252,0.0,0.453057076252
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  06:00:00,7.47202341196,2.34949849444,0.069498105515,0.0,0.5500053624,2.2000214496,0.453089467522,0.0,0.453089467522
 04/10  07:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.30366174066,0.850593377614,0.453068363048
 04/10  08:00:00,12.3983531039,2.34949849444,0.148758086268,0.0,4.9500482616,4.9500482616,0.453116563799,0.0,0.453116563799
 04/10  09:00:00,12.551969173,2.34949849444,0.302374155375,0.0,4.9500482616,4.9500482616,0.453112357008,0.0,0.453112357008
 04/10  10:00:00,12.7888267769,2.34949849444,0.539231759266,0.0,4.9500482616,4.9500482616,0.453135783483,0.0,0.453135783483
 04/10  11:00:00,12.892458051,2.34949849444,0.642863033392,0.0,4.9500482616,4.9500482616,0.453107493561,0.0,0.453107493561
 04/10  12:00:00,12.2907499896,2.34949849444,0.591160334352,0.0,4.9500482616,4.4000428992,0.453136567708,0.0,0.453136567708
 04/10  13:00:00,13.4005194562,2.34949849444,1.15092443855,0.0,4.9500482616,4.9500482616,0.453146525344,0.0,0.453146525344
 04/10  14:00:00,13.5906938303,2.34949849444,1.34109881266,0.0,4.9500482616,4.9500482616,0.453089857777,0.0,0.453089857777
 04/10  15:00:00,13.6495880193,2.34949849444,1.39999300165,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/10  16:00:00,13.5810801235,2.34949849444,1.33148510587,0.0,4.9500482616,4.9500482616,0.453100383407,0.0,0.453100383407
 04/10  17:00:00,8.48056059971,2.34949849444,0.63100848126,0.0,2.750026812,2.750026812,0.453116131839,0.0,0.453116131839
 04/10  18:00:00,6.49168911218,2.34949849444,0.29215308093,0.0,1.6500160872,2.2000214496,0.45308524616,0.0,0.45308524616
 04/10  19:00:00,7.16274935064,2.34949849444,0.195546652725,0.0,1.6500160872,2.2000214496,0.453095958297,0.0,0.453095958297
 04/10  20:00:00,8.03867580171,2.34949849444,0.0861451328648,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/10  21:00:00,7.95538228855,2.34949849444,0.0028516196981,0.0,1.1000107248,2.2000214496,0.453080148535,0.0,0.453080148535
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083408944,0.0,0.453083408944
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066706097,0.0,0.453066706097
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085793731,0.0,0.453085793731
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070569923,0.0,0.453070569923
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055287793,0.0,0.453055287793
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  06:00:00,7.4713323304,2.34949849444,0.0688070239519,0.0,0.5500053624,2.2000214496,0.453087360458,0.0,0.453087360458
 04/11  07:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.18936092715,0.736275653671,0.453085273475
 04/11  08:00:00,12.3719613638,2.34949849444,0.122366346141,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/11  09:00:00,12.4703666967,2.34949849444,0.22077167905,0.0,4.9500482616,4.9500482616,0.453126155094,0.0,0.453126155094
 04/11  10:00:00,12.7286963186,2.34949849444,0.479101300972,0.0,4.9500482616,4.9500482616,0.453131064452,0.0,0.453131064452
 04/11  11:00:00,13.3539730354,2.34949849444,1.10437801776,0.0,4.9500482616,4.9500482616,0.453132300011,0.0,0.453132300011
 04/11  12:00:00,12.968123416,2.34949849444,1.26853376077,0.0,4.9500482616,4.4000428992,0.453153035224,0.0,0.453153035224
 04/11  13:00:00,14.0348367278,2.34949849444,1.78524171018,0.0,4.9500482616,4.9500482616,0.453139357157,0.0,0.453139357157
 04/11  14:00:00,14.271185105,2.34949849444,2.02159008733,0.0,4.9500482616,4.9500482616,0.453121736077,0.0,0.453121736077
 04/11  15:00:00,14.3594510333,2.34949849444,2.10985601562,0.0,4.9500482616,4.9500482616,0.453121631065,0.0,0.453121631065
 04/11  16:00:00,14.4397104062,2.34949849444,2.19011538855,0.0,4.9500482616,4.9500482616,0.453136137043,0.0,0.453136137043
 04/11  17:00:00,9.36014136766,2.34949849444,1.51058924921,0.0,2.750026812,2.750026812,0.45309150297,0.0,0.45309150297
 04/11  18:00:00,7.24901073754,2.34949849444,1.0494747063,0.0,1.6500160872,2.2000214496,0.453100964779,0.0,0.453100964779
 04/11  19:00:00,7.32377953729,2.34949849444,0.740410172708,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/11  20:00:00,8.52851857523,2.34949849444,0.575987906378,0.0,1.1000107248,2.2000214496,0.453085008599,0.0,0.453085008599
 04/11  21:00:00,8.41796365339,2.34949849444,0.465432984538,0.0,1.1000107248,2.2000214496,0.453091827823,0.0,0.453091827823
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075463197,0.0,0.453075463197
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058832605,0.0,0.453058832605
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077850326,0.0,0.453077850326
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306251067,0.0,0.45306251067
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089000061,0.0,0.453089000061
 04/12  06:00:00,7.60945960955,2.34949849444,0.206934303104,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  07:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.917912746437,0.464822364393,0.453090382044
 04/12  08:00:00,12.8983053064,2.34949849444,0.648710288724,0.0,4.9500482616,4.9500482616,0.453129338203,0.0,0.453129338203
 04/12  09:00:00,13.4088089974,2.34949849444,1.15921397978,0.0,4.9500482616,4.9500482616,0.453129503778,0.0,0.453129503778
 04/12  10:00:00,13.7063091194,2.34949849444,1.45671410173,0.0,4.9500482616,4.9500482616,0.453133727238,0.0,0.453133727238
 04/12  11:00:00,14.0568511356,2.34949849444,1.8072561179,0.0,4.9500482616,4.9500482616,0.453140206802,0.0,0.453140206802
 04/12  12:00:00,13.501677696,2.34949849444,1.80208804073,0.0,4.9500482616,4.4000428992,0.453122800745,0.0,0.453122800745
 04/12  13:00:00,14.581499884,2.34949849444,2.33190486631,0.0,4.9500482616,4.9500482616,0.453135184701,0.0,0.453135184701
 04/12  14:00:00,14.7487713569,2.34949849444,2.49917633924,0.0,4.9500482616,4.9500482616,0.453096295683,0.0,0.453096295683
 04/12  15:00:00,15.1477979109,2.34949849444,2.89820289321,0.0,4.9500482616,4.9500482616,0.453124946054,0.0,0.453124946054
 04/12  16:00:00,15.3909810666,2.34949849444,3.14138604892,0.0,4.9500482616,4.9500482616,0.453139051473,0.0,0.453139051473
 04/12  17:00:00,10.1644695562,2.34949849444,2.31491743776,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/12  18:00:00,8.07117308128,2.34949849444,1.87163705003,0.0,1.6500160872,2.2000214496,0.453106447521,0.0,0.453106447521
 04/12  19:00:00,7.97746719287,2.34949849444,1.39409782829,0.0,1.6500160872,2.2000214496,0.453097274937,0.0,0.453097274937
 04/12  20:00:00,8.78857122418,2.34949849444,0.83604055533,0.0,1.1000107248,2.2000214496,0.45310166402,0.0,0.45310166402
 04/12  21:00:00,8.63299765315,2.34949849444,0.680466984297,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077421564,0.0,0.453077421564
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060261955,0.0,0.453060261955
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079232253,0.0,0.453079232253
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063813768,0.0,0.453063813768
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082709916,0.0,0.453082709916
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/13  06:00:00,8.14034582059,2.34949849444,0.737820514139,0.0,0.5500053624,2.2000214496,0.453091830875,0.0,0.453091830875
 04/13  07:00:00,6.4436989274,2.34949849444,0.244162896155,0.0,1.6500160872,2.2000214496,0.486786901434,0.0336870682702,0.453099833164
 04/13  08:00:00,13.6644694679,2.34949849444,1.41487445027,0.0,4.9500482616,4.9500482616,0.45312301809,0.0,0.45312301809
 04/13  09:00:00,14.2454145854,2.34949849444,1.99581956777,0.0,4.9500482616,4.9500482616,0.453135777784,0.0,0.453135777784
 04/13  10:00:00,14.7389391793,2.34949849444,2.48934416166,0.0,4.9500482616,4.9500482616,0.453134440731,0.0,0.453134440731
 04/13  11:00:00,14.9531059378,2.34949849444,2.70351092013,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/13  12:00:00,14.2086311336,2.34949849444,2.50904147834,0.0,4.9500482616,4.4000428992,0.886270507355,0.0,0.886270507355
 04/13  13:00:00,14.521623009,2.34949849444,2.27202799131,0.0,4.9500482616,4.9500482616,0.453147078095,0.0,0.453147078095
 04/13  14:00:00,14.0163643577,2.34949849444,1.76676934,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/13  15:00:00,13.9784983608,2.34949849444,1.72890334311,0.0,4.9500482616,4.9500482616,0.453116716123,0.0,0.453116716123
 04/13  16:00:00,14.1300010668,2.34949849444,1.88040604915,0.0,4.9500482616,4.9500482616,0.453134895593,0.0,0.453134895593
 04/13  17:00:00,9.1026085572,2.34949849444,1.25305643876,0.0,2.750026812,2.750026812,0.453092121953,0.0,0.453092121953
 04/13  18:00:00,7.09578750578,2.34949849444,0.896251474533,0.0,1.6500160872,2.2000214496,0.453104125321,0.0,0.453104125321
 04/13  19:00:00,7.17593125279,2.34949849444,0.592561888212,0.0,1.6500160872,2.2000214496,0.453090449669,0.0,0.453090449669
 04/13  20:00:00,8.26731136646,2.34949849444,0.314780697607,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/13  21:00:00,8.16179149199,2.34949849444,0.209260823141,0.0,1.1000107248,2.2000214496,0.453088154706,0.0,0.453088154706
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055876368,0.0,0.453055876368
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074823581,0.0,0.453074823581
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059316904,0.0,0.453059316904
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078147597,0.0,0.453078147597
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064754232,0.0,0.453064754232
 04/14  06:00:00,7.50307553901,2.34949849444,0.100550232565,0.0,0.5500053624,2.2000214496,0.495996553571,0.0429367056445,0.453059847927
 04/14  07:00:00,6.20318253471,2.34949849444,0.003646503459,0.0,1.6500160872,2.2000214496,0.891820452066,0.871820452066,0.02
 04/14  08:00:00,12.7225816947,2.34949849444,0.472986677099,0.0,4.9500482616,4.9500482616,0.469157302812,0.016052746192,0.45310455662
 04/14  09:00:00,13.4343026227,2.34949849444,1.18470760503,0.0,4.9500482616,4.9500482616,0.453129962629,0.0,0.453129962629
 04/14  10:00:00,14.1602746116,2.34949849444,1.91067959392,0.0,4.9500482616,4.9500482616,0.453129319902,0.0,0.453129319902
 04/14  11:00:00,14.6150075009,2.34949849444,2.36541248322,0.0,4.9500482616,4.9500482616,0.453146653197,0.0,0.453146653197
 04/14  12:00:00,14.0200268971,2.34949849444,2.32043724185,0.0,4.9500482616,4.4000428992,0.453064955782,0.0,0.453064955782
 04/14  13:00:00,15.0380425231,2.34949849444,2.78844750547,0.0,4.9500482616,4.9500482616,0.45314006072,0.0,0.45314006072
 04/14  14:00:00,15.1790118355,2.34949849444,2.92941681787,0.0,4.9500482616,4.9500482616,0.453128987021,0.0,0.453128987021
 04/14  15:00:00,15.477917198,2.34949849444,3.22832218035,0.0,4.9500482616,4.9500482616,0.453080990911,0.0,0.453080990911
 04/14  16:00:00,15.7016954316,2.34949849444,3.45210041391,0.0,4.9500482616,4.9500482616,0.453129218437,0.0,0.453129218437
 04/14  17:00:00,10.3987135023,2.34949849444,2.54916138387,0.0,2.750026812,2.750026812,0.453113038248,0.0,0.453113038248
 04/14  18:00:00,8.32599429882,2.34949849444,2.12645826757,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/14  19:00:00,8.1225133644,2.34949849444,1.53914399982,0.0,1.6500160872,2.2000214496,0.453106844335,0.0,0.453106844335
 04/14  20:00:00,8.89459039762,2.34949849444,0.942059728776,0.0,1.1000107248,2.2000214496,0.453102358279,0.0,0.453102358279
 04/14  21:00:00,8.78621412487,2.34949849444,0.833683456017,0.0,1.1000107248,2.2000214496,0.453083366236,0.0,0.453083366236
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082953473,0.0,0.453082953473
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083047408,0.0,0.453083047408
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067466733,0.0,0.453067466733
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308615029,0.0,0.45308615029
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079274957,0.0,0.453079274957
 04/15  06:00:00,7.62341463187,2.34949849444,0.220889325422,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/15  07:00:00,5.12740622571,2.34949849444,0.0278809192564,0.0,0.5500053624,2.2000214496,1.13936744952,0.686276075323,0.453091374199
 04/15  08:00:00,7.06635098754,2.34949849444,0.31680959389,0.0,1.6500160872,2.750026812,0.453099298637,0.0,0.453099298637
 04/15  09:00:00,7.49568418426,2.34949849444,0.746142790607,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/15  10:00:00,8.05230855408,2.34949849444,1.30276716043,0.0,1.6500160872,2.750026812,0.4531062988,0.0,0.4531062988
 04/15  11:00:00,8.60501989475,2.34949849444,1.85547850111,0.0,1.6500160872,2.750026812,0.453111277772,0.0,0.453111277772
 04/15  12:00:00,7.02866871068,2.34949849444,1.92914340423,0.0,0.8250080436,1.9250187684,0.453101304881,0.0,0.453101304881
 04/15  13:00:00,7.51250609875,2.34949849444,2.4129807923,0.0,0.8250080436,1.9250187684,0.453099954348,0.0,0.453099954348
 04/15  14:00:00,7.89657600041,2.34949849444,2.79705069396,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  15:00:00,8.16645434393,2.34949849444,3.06692903748,0.0,0.8250080436,1.9250187684,0.453087885395,0.0,0.453087885395
 04/15  16:00:00,8.40817627217,2.34949849444,3.30865096572,0.0,0.8250080436,1.9250187684,0.453089126662,0.0,0.453089126662
 04/15  17:00:00,7.48357915557,2.34949849444,3.20906189272,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  18:00:00,2.40232354378,0.275733428599,0.201571346774,0.0,0.2750026812,1.6500160872,0.453087473089,0.0,0.453087473089
 04/15  19:00:00,2.89139394126,0.393904897999,0.188636941527,0.0,0.2750026812,1.6500160872,0.453088635115,0.0,0.453088635115
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084354098,0.0,0.453084354098
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308815439,0.0,0.45308815439
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072247177,0.0,0.453072247177
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068694438,0.0,0.453068694438
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082935898,0.0,0.453082935898
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067843906,0.0,0.453067843906
 04/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051582381,0.0,0.453051582381
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085042044,0.0,0.453085042044
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,2.38821754088,0.314909220461,0.14828955202,0.0,0.2750026812,1.6500160872,0.453082355729,0.0,0.453082355729
 04/16  11:00:00,2.02676276471,0.0715702773774,0.0301737189308,0.0,0.2750026812,1.6500160872,0.453088727104,0.0,0.453088727104
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075536289,0.0,0.453075536289
 04/16  14:00:00,2.24515896384,0.214710832132,0.105429363304,0.0,0.2750026812,1.6500160872,0.453084482045,0.0,0.453084482045
 04/16  15:00:00,2.62296475071,0.443843068709,0.254102913592,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,3.02830164442,0.672975305286,0.430307570731,0.0,0.2750026812,1.6500160872,0.453083347767,0.0,0.453083347767
 04/16  17:00:00,3.12635801516,0.680186007509,0.521153239244,0.0,0.2750026812,1.6500160872,0.453080648638,0.0,0.453080648638
 04/16  18:00:00,3.0184464904,0.672975305286,0.420452416707,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,2.90598816869,0.393904897999,0.203231168951,0.0,0.2750026812,1.6500160872,0.453081497736,0.0,0.453081497736
 04/16  20:00:00,4.32987517791,0.0787809795998,0.0230754299041,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089191371,0.0,0.453089191371
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079972752,0.0,0.453079972752
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075830625,0.0,0.453075830625
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059073496,0.0,0.453059073496
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077619806,0.0,0.453077619806
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061856431,0.0,0.453061856431
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  06:00:00,8.02167453602,2.34949849444,0.619149229567,0.0,0.5500053624,2.2000214496,0.453057790849,0.0,0.453057790849
 04/17  07:00:00,6.5467384438,2.34949849444,0.347202412555,0.0,1.6500160872,2.2000214496,0.453090638418,0.0,0.453090638418
 04/17  08:00:00,13.5570035952,2.34949849444,1.30740857755,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/17  09:00:00,13.9275271828,2.34949849444,1.67793216515,0.0,4.9500482616,4.9500482616,0.453127057308,0.0,0.453127057308
 04/17  10:00:00,14.3686680829,2.34949849444,2.11907306526,0.0,4.9500482616,4.9500482616,0.453128829243,0.0,0.453128829243
 04/17  11:00:00,14.960553356,2.34949849444,2.71095833831,0.0,4.9500482616,4.9500482616,0.453136278524,0.0,0.453136278524
 04/17  12:00:00,14.5516829109,2.34949849444,2.85209325565,0.0,4.9500482616,4.4000428992,0.453153718312,0.0,0.453153718312
 04/17  13:00:00,15.8708105673,2.34949849444,3.62121554966,0.0,4.9500482616,4.9500482616,0.453155349982,0.0,0.453155349982
 04/17  14:00:00,16.3203117671,2.34949849444,4.07071674945,0.0,4.9500482616,4.9500482616,0.453124970869,0.0,0.453124970869
 04/17  15:00:00,16.7316089459,2.34949849444,4.48201392827,0.0,4.9500482616,4.9500482616,0.453104223595,0.0,0.453104223595
 04/17  16:00:00,17.1410368892,2.34949849444,4.89144187153,0.0,4.9500482616,4.9500482616,0.453130312,0.0,0.453130312
 04/17  17:00:00,11.790644341,2.34949849444,3.94109222255,0.0,2.750026812,2.750026812,0.453114052014,0.0,0.453114052014
 04/17  18:00:00,9.40961521468,2.34949849444,3.21007918343,0.0,1.6500160872,2.2000214496,0.453109858679,0.0,0.453109858679
 04/17  19:00:00,9.20710867692,2.34949849444,2.62373931234,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/17  20:00:00,10.1003170247,2.34949849444,2.14778635582,0.0,1.1000107248,2.2000214496,0.453099160617,0.0,0.453099160617
 04/17  21:00:00,9.98642409298,2.34949849444,2.03389342413,0.0,1.1000107248,2.2000214496,0.453081964055,0.0,0.453081964055
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080433608,0.0,0.453080433608
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064681602,0.0,0.453064681602
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083080604,0.0,0.453083080604
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306725456,0.0,0.45306725456
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058567306,0.0,0.453058567306
 04/18  06:00:00,8.96488574595,2.34949849444,1.56236043951,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/18  07:00:00,7.04858165754,2.34949849444,0.849045626292,0.0,1.6500160872,2.2000214496,0.453103698776,0.0,0.453103698776
 04/18  08:00:00,14.2479345634,2.34949849444,1.99833954573,0.0,4.9500482616,4.9500482616,0.45309305585,0.0,0.45309305585
 04/18  09:00:00,14.7920305274,2.34949849444,2.54243550974,0.0,4.9500482616,4.9500482616,0.453128555576,0.0,0.453128555576
 04/18  10:00:00,15.2978075898,2.34949849444,3.04821257218,0.0,4.9500482616,4.9500482616,0.45312648146,0.0,0.45312648146
 04/18  11:00:00,15.6138067185,2.34949849444,3.36421170081,0.0,4.9500482616,4.9500482616,0.453135266955,0.0,0.453135266955
 04/18  12:00:00,14.9643911722,2.34949849444,3.264801517,0.0,4.9500482616,4.4000428992,0.453154974725,0.0,0.453154974725
 04/18  13:00:00,16.1981265484,2.34949849444,3.94853153075,0.0,4.9500482616,4.9500482616,0.453141844944,0.0,0.453141844944
 04/18  14:00:00,16.6141257536,2.34949849444,4.36453073597,0.0,4.9500482616,4.9500482616,0.453090288166,0.0,0.453090288166
 04/18  15:00:00,17.0809242331,2.34949849444,4.83132921548,0.0,4.9500482616,4.9500482616,0.453089663852,0.0,0.453089663852
 04/18  16:00:00,17.2416968223,2.34949849444,4.99210180463,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/18  17:00:00,11.6860559501,2.34949849444,3.83650383165,0.0,2.750026812,2.750026812,0.453128240412,0.0,0.453128240412
 04/18  18:00:00,9.34730481552,2.34949849444,3.14776878427,0.0,1.6500160872,2.2000214496,0.453104397476,0.0,0.453104397476
 04/18  19:00:00,9.27203979284,2.34949849444,2.68867042826,0.0,1.6500160872,2.2000214496,0.453092819498,0.0,0.453092819498
 04/18  20:00:00,10.2585314352,2.34949849444,2.30600076638,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/18  21:00:00,10.0755975218,2.34949849444,2.123066853,0.0,1.1000107248,2.2000214496,0.45309959843,0.0,0.45309959843
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080176504,0.0,0.453080176504
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064298658,0.0,0.453064298658
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308265118,0.0,0.45308265118
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066737736,0.0,0.453066737736
