Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085042867,0.0,0.453085042867
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,9.17118239802,2.34949849444,1.76865709157,0.0,0.5500053624,2.2000214496,0.453080821699,0.0,0.453080821699
 04/19  07:00:00,7.46688933499,2.34949849444,1.26735330374,0.0,1.6500160872,2.2000214496,0.453071095884,0.0,0.453071095884
 04/19  08:00:00,14.7358089161,2.34949849444,2.48621389849,0.0,4.9500482616,4.9500482616,0.453105460702,0.0,0.453105460702
 04/19  09:00:00,15.1276446843,2.34949849444,2.87804966668,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/19  10:00:00,15.4213445059,2.34949849444,3.17174948821,0.0,4.9500482616,4.9500482616,0.453124047528,0.0,0.453124047528
 04/19  11:00:00,15.450969502,2.34949849444,3.20137448437,0.0,4.9500482616,4.9500482616,0.453127346332,0.0,0.453127346332
 04/19  12:00:00,14.8042361989,2.34949849444,3.10464654366,0.0,4.9500482616,4.4000428992,0.453152380433,0.0,0.453152380433
 04/19  13:00:00,15.8212579867,2.34949849444,3.57166296903,0.0,4.9500482616,4.9500482616,0.453142694492,0.0,0.453142694492
 04/19  14:00:00,15.9843779741,2.34949849444,3.73478295646,0.0,4.9500482616,4.9500482616,0.453119802154,0.0,0.453119802154
 04/19  15:00:00,16.0722109765,2.34949849444,3.82261595886,0.0,4.9500482616,4.9500482616,0.453118471067,0.0,0.453118471067
 04/19  16:00:00,16.1352603504,2.34949849444,3.88566533279,0.0,4.9500482616,4.9500482616,0.453091481519,0.0,0.453091481519
 04/19  17:00:00,10.9543629211,2.34949849444,3.10481080268,0.0,2.750026812,2.750026812,0.453081260671,0.0,0.453081260671
 04/19  18:00:00,8.76867491598,2.34949849444,2.56913888473,0.0,1.6500160872,2.2000214496,0.453109321748,0.0,0.453109321748
 04/19  19:00:00,8.87670643931,2.34949849444,2.29333707473,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/19  20:00:00,9.97398785023,2.34949849444,2.02145718138,0.0,1.1000107248,2.2000214496,0.453090774854,0.0,0.453090774854
 04/19  21:00:00,9.85138762056,2.34949849444,1.89885695171,0.0,1.1000107248,2.2000214496,0.453074469371,0.0,0.453074469371
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057704156,0.0,0.453057704156
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076066412,0.0,0.453076066412
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060024052,0.0,0.453060024052
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078274817,0.0,0.453078274817
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069425663,0.0,0.453069425663
 04/20  06:00:00,8.90459511014,2.34949849444,1.88590313702,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  07:00:00,7.69622398556,2.34949849444,1.49668795431,0.0,1.6500160872,2.2000214496,0.453069420229,0.0,0.453069420229
 04/20  08:00:00,14.9560660395,2.34949849444,2.7064710218,0.0,4.9500482616,4.9500482616,0.453102963031,0.0,0.453102963031
 04/20  09:00:00,15.2084635912,2.34949849444,2.95886857351,0.0,4.9500482616,4.9500482616,0.453116621275,0.0,0.453116621275
 04/20  10:00:00,15.5033739784,2.34949849444,3.25377896074,0.0,4.9500482616,4.9500482616,0.453134315477,0.0,0.453134315477
 04/20  11:00:00,15.8807224595,2.34949849444,3.63112744189,0.0,4.9500482616,4.9500482616,0.453123311755,0.0,0.453123311755
 04/20  12:00:00,15.3920932707,2.34949849444,3.69250361546,0.0,4.9500482616,4.4000428992,0.453139998588,0.0,0.453139998588
 04/20  13:00:00,16.7555256605,2.34949849444,4.50593064287,0.0,4.9500482616,4.9500482616,0.453145946749,0.0,0.453145946749
 04/20  14:00:00,17.1531494389,2.34949849444,4.90355442129,0.0,4.9500482616,4.9500482616,0.453118909136,0.0,0.453118909136
 04/20  15:00:00,17.3897971594,2.34949849444,5.14020214175,0.0,4.9500482616,4.9500482616,0.453117165964,0.0,0.453117165964
 04/20  16:00:00,17.4423145328,2.34949849444,5.19271951516,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/20  17:00:00,11.8130982296,2.34949849444,3.96354611112,0.0,2.750026812,2.750026812,0.453125435766,0.0,0.453125435766
 04/20  18:00:00,9.50768508779,2.34949849444,3.30814905654,0.0,1.6500160872,2.2000214496,0.453097631841,0.0,0.453097631841
 04/20  19:00:00,9.33693549167,2.34949849444,2.75356612709,0.0,1.6500160872,2.2000214496,0.453092781987,0.0,0.453092781987
 04/20  20:00:00,10.1820733213,2.34949849444,2.22954265247,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/20  21:00:00,9.93922201355,2.34949849444,1.9866913447,0.0,1.1000107248,2.2000214496,0.453099015239,0.0,0.453099015239
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079454763,0.0,0.453079454763
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063406103,0.0,0.453063406103
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081571252,0.0,0.453081571252
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065481435,0.0,0.453065481435
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083601253,0.0,0.453083601253
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  06:00:00,8.72984114636,2.34949849444,1.71114917324,0.0,0.5500053624,2.2000214496,0.45307909401,0.0,0.45307909401
 04/21  07:00:00,7.23240588385,2.34949849444,1.0328698526,0.0,1.6500160872,2.2000214496,0.453068808459,0.0,0.453068808459
 04/21  08:00:00,14.5820415889,2.34949849444,2.33244657121,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/21  09:00:00,15.1981441371,2.34949849444,2.94854911941,0.0,4.9500482616,4.9500482616,0.453127967427,0.0,0.453127967427
 04/21  10:00:00,15.5243018987,2.34949849444,3.27470688108,0.0,4.9500482616,4.9500482616,0.453119493743,0.0,0.453119493743
 04/21  11:00:00,15.7100815437,2.34949849444,3.46048652603,0.0,4.9500482616,4.9500482616,0.453121693174,0.0,0.453121693174
 04/21  12:00:00,14.915184696,2.34949849444,3.21559504079,0.0,4.9500482616,4.4000428992,0.453124155712,0.0,0.453124155712
 04/21  13:00:00,16.2358452595,2.34949849444,3.98625024189,0.0,4.9500482616,4.9500482616,0.45313560698,0.0,0.45313560698
 04/21  14:00:00,16.7524630885,2.34949849444,4.50286807081,0.0,4.9500482616,4.9500482616,0.453123070222,0.0,0.453123070222
 04/21  15:00:00,17.0650532133,2.34949849444,4.81545819564,0.0,4.9500482616,4.9500482616,0.453109646175,0.0,0.453109646175
 04/21  16:00:00,17.1174157136,2.34949849444,4.86782069597,0.0,4.9500482616,4.9500482616,0.453133387209,0.0,0.453133387209
 04/21  17:00:00,11.4628682592,2.34949849444,3.61331614073,0.0,2.750026812,2.750026812,0.453115638091,0.0,0.453115638091
 04/21  18:00:00,9.10588993599,2.34949849444,2.90635390474,0.0,1.6500160872,2.2000214496,0.453096648346,0.0,0.453096648346
 04/21  19:00:00,9.15381567351,2.34949849444,2.57044630893,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/21  20:00:00,10.2477580937,2.34949849444,2.29522742483,0.0,1.1000107248,2.2000214496,0.453098105247,0.0,0.453098105247
 04/21  21:00:00,10.1371949231,2.34949849444,2.18466425425,0.0,1.1000107248,2.2000214496,0.453061415659,0.0,0.453061415659
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307883276,0.0,0.45307883276
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062731294,0.0,0.453062731294
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080756196,0.0,0.453080756196
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306457675,0.0,0.45306457675
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055397042,0.0,0.453055397042
 04/22  06:00:00,9.31944250838,2.34949849444,2.30075053526,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/22  07:00:00,6.91964192658,2.34949849444,1.82011662013,0.0,0.5500053624,2.2000214496,0.453087999134,0.0,0.453087999134
 04/22  08:00:00,8.83161812812,2.34949849444,2.08207673447,0.0,1.6500160872,2.750026812,0.453067293904,0.0,0.453067293904
 04/22  09:00:00,9.0751025102,2.34949849444,2.32556111656,0.0,1.6500160872,2.750026812,0.453099287633,0.0,0.453099287633
 04/22  10:00:00,9.47042312454,2.34949849444,2.72088173089,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  11:00:00,9.87490293059,2.34949849444,3.12536153694,0.0,1.6500160872,2.750026812,0.453104935922,0.0,0.453104935922
 04/22  12:00:00,7.79399298919,2.34949849444,2.69446768274,0.0,0.8250080436,1.9250187684,0.453096479544,0.0,0.453096479544
 04/22  13:00:00,7.9974075496,2.34949849444,2.89788224315,0.0,0.8250080436,1.9250187684,0.453071382643,0.0,0.453071382643
 04/22  14:00:00,8.46937497895,2.34949849444,3.3698496725,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  15:00:00,8.30559204988,2.34949849444,3.20606674343,0.0,0.8250080436,1.9250187684,0.45308687189,0.0,0.45308687189
 04/22  16:00:00,6.99902409966,2.34949849444,1.89949879321,0.0,0.8250080436,1.9250187684,0.453098973179,0.0,0.453098973179
 04/22  17:00:00,5.42738482523,2.34949849444,1.15286756238,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307449972,0.0,0.45307449972
 04/22  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308402028,0.0,0.45308402028
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077443559,0.0,0.453077443559
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063520053,0.0,0.453063520053
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081554887,0.0,0.453081554887
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061679043,0.0,0.453061679043
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075417755,0.0,0.453075417755
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059643683,0.0,0.453059643683
 04/23  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076635293,0.0,0.453076635293
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084128077,0.0,0.453084128077
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  10:00:00,2.46377790577,0.329223275936,0.209535861431,0.0,0.2750026812,1.6500160872,0.453086239569,0.0,0.453086239569
 04/23  11:00:00,2.03607646616,0.0715702773774,0.0394874203793,0.0,0.2750026812,1.6500160872,0.453083060494,0.0,0.453083060494
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082824908,0.0,0.453082824908
 04/23  14:00:00,2.15644671371,0.143140554755,0.0882873905538,0.0,0.2750026812,1.6500160872,0.453073458445,0.0,0.453073458445
 04/23  15:00:00,2.41341854793,0.325671599309,0.162728180214,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  16:00:00,3.1639421416,0.751756284886,0.487167088307,0.0,0.2750026812,1.6500160872,0.45307590456,0.0,0.45307590456
 04/23  17:00:00,2.90302932469,0.583512458565,0.39449809772,0.0,0.2750026812,1.6500160872,0.45308450697,0.0,0.45308450697
 04/23  18:00:00,2.84445501754,0.554938022098,0.364498227039,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  19:00:00,2.80032147916,0.315123918399,0.176345459023,0.0,0.2750026812,1.6500160872,0.453081273395,0.0,0.453081273395
 04/23  20:00:00,4.43416343235,0.1575619592,0.0485827047492,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080527645,0.0,0.453080527645
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081913777,0.0,0.453081913777
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060347505,0.0,0.453060347505
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077230068,0.0,0.453077230068
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060862983,0.0,0.453060862983
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080770595,0.0,0.453080770595
 04/24  06:00:00,7.74120629092,2.34949849444,0.722514317808,0.0,0.5500053624,2.2000214496,0.453074551866,0.0,0.453074551866
 04/24  07:00:00,6.4877791238,2.34949849444,0.288243092549,0.0,1.6500160872,2.2000214496,0.610534817153,0.157437339383,0.453097477769
 04/24  08:00:00,13.6401827958,2.34949849444,1.39058777818,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/24  09:00:00,14.211339288,2.34949849444,1.96174427032,0.0,4.9500482616,4.9500482616,0.453125849705,0.0,0.453125849705
 04/24  10:00:00,14.6017914193,2.34949849444,2.35219640166,0.0,4.9500482616,4.9500482616,0.453130467142,0.0,0.453130467142
 04/24  11:00:00,14.9322784517,2.34949849444,2.68268343408,0.0,4.9500482616,4.9500482616,0.453141733974,0.0,0.453141733974
 04/24  12:00:00,14.3433383635,2.34949849444,2.64374870828,0.0,4.9500482616,4.4000428992,0.45315049228,0.0,0.45315049228
 04/24  13:00:00,15.3904705158,2.34949849444,3.1408754982,0.0,4.9500482616,4.9500482616,0.453141743726,0.0,0.453141743726
 04/24  14:00:00,15.641789594,2.34949849444,3.39219457638,0.0,4.9500482616,4.9500482616,0.453105050932,0.0,0.453105050932
 04/24  15:00:00,15.9594699931,2.34949849444,3.70987497543,0.0,4.9500482616,4.9500482616,0.453102256269,0.0,0.453102256269
 04/24  16:00:00,16.2091362755,2.34949849444,3.95954125787,0.0,4.9500482616,4.9500482616,0.453131993442,0.0,0.453131993442
 04/24  17:00:00,10.6993964355,2.34949849444,2.849844317,0.0,2.750026812,2.750026812,0.453112627387,0.0,0.453112627387
 04/24  18:00:00,8.47960625774,2.34949849444,2.28007022649,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/24  19:00:00,8.46397018518,2.34949849444,1.88060082059,0.0,1.6500160872,2.2000214496,0.453095054061,0.0,0.453095054061
 04/24  20:00:00,9.3140653483,2.34949849444,1.36153467945,0.0,1.1000107248,2.2000214496,0.453101475982,0.0,0.453101475982
 04/24  21:00:00,8.92362808359,2.34949849444,0.971097414741,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084856218,0.0,0.453084856218
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307465511,0.0,0.45307465511
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074031778,0.0,0.453074031778
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057538092,0.0,0.453057538092
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307531936,0.0,0.45307531936
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306837502,0.0,0.45306837502
 04/25  06:00:00,7.57939220083,2.34949849444,0.560700227716,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  07:00:00,6.35608390146,2.34949849444,0.156547870207,0.0,1.6500160872,2.2000214496,0.576449385293,0.123345941132,0.453103444161
 04/25  08:00:00,13.4212643897,2.34949849444,1.17166937202,0.0,4.9500482616,4.9500482616,0.453124265247,0.0,0.453124265247
 04/25  09:00:00,14.082126431,2.34949849444,1.83253141337,0.0,4.9500482616,4.9500482616,0.453123925612,0.0,0.453123925612
 04/25  10:00:00,14.633003289,2.34949849444,2.38340827139,0.0,4.9500482616,4.9500482616,0.453131749508,0.0,0.453131749508
 04/25  11:00:00,15.0650503048,2.34949849444,2.81545528713,0.0,4.9500482616,4.9500482616,0.4531270687,0.0,0.4531270687
 04/25  12:00:00,14.4850405663,2.34949849444,2.78545091101,0.0,4.9500482616,4.4000428992,0.453147590259,0.0,0.453147590259
 04/25  13:00:00,15.521889053,2.34949849444,3.27229403533,0.0,4.9500482616,4.9500482616,0.453148063764,0.0,0.453148063764
 04/25  14:00:00,15.8761677808,2.34949849444,3.62657276313,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/25  15:00:00,16.2174064217,2.34949849444,3.96781140406,0.0,4.9500482616,4.9500482616,0.453119174281,0.0,0.453119174281
 04/25  16:00:00,16.275735151,2.34949849444,4.02614013333,0.0,4.9500482616,4.9500482616,0.453133857105,0.0,0.453133857105
 04/25  17:00:00,11.0463905287,2.34949849444,3.19683841026,0.0,2.750026812,2.750026812,0.453103167454,0.0,0.453103167454
 04/25  18:00:00,8.87898155529,2.34949849444,2.67944552405,0.0,1.6500160872,2.2000214496,0.453109152629,0.0,0.453109152629
 04/25  19:00:00,8.78064159719,2.34949849444,2.1972722326,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/25  20:00:00,9.82680835274,2.34949849444,1.87427768389,0.0,1.1000107248,2.2000214496,0.453089980199,0.0,0.453089980199
 04/25  21:00:00,9.6803090968,2.34949849444,1.72777842796,0.0,1.1000107248,2.2000214496,0.453080959107,0.0,0.453080959107
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081142033,0.0,0.453081142033
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306470466,0.0,0.45306470466
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082347696,0.0,0.453082347696
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306582985,0.0,0.45306582985
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089208592,0.0,0.453089208592
 04/26  06:00:00,8.48847209703,2.34949849444,1.46978012391,0.0,0.5500053624,2.2000214496,0.45308069241,0.0,0.45308069241
 04/26  07:00:00,7.22053450633,2.34949849444,1.02099847509,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/26  08:00:00,14.3692259242,2.34949849444,2.11963090657,0.0,4.9500482616,4.9500482616,0.453107403035,0.0,0.453107403035
 04/26  09:00:00,14.643271984,2.34949849444,2.39367696639,0.0,4.9500482616,4.9500482616,0.453116005596,0.0,0.453116005596
 04/26  10:00:00,15.2166583391,2.34949849444,2.96706332142,0.0,4.9500482616,4.9500482616,0.453131341023,0.0,0.453131341023
 04/26  11:00:00,15.8716276686,2.34949849444,3.62203265094,0.0,4.9500482616,4.9500482616,0.453140956202,0.0,0.453140956202
 04/26  12:00:00,14.9386494101,2.34949849444,3.23905975482,0.0,4.9500482616,4.4000428992,0.453150724158,0.0,0.453150724158
 04/26  13:00:00,15.8243246306,2.34949849444,3.57472961293,0.0,4.9500482616,4.9500482616,0.45315329049,0.0,0.45315329049
 04/26  14:00:00,16.2321484663,2.34949849444,3.98255344863,0.0,4.9500482616,4.9500482616,0.453103802488,0.0,0.453103802488
 04/26  15:00:00,16.7525156967,2.34949849444,4.50292067907,0.0,4.9500482616,4.9500482616,0.453122211399,0.0,0.453122211399
 04/26  16:00:00,16.9667206119,2.34949849444,4.71712559428,0.0,4.9500482616,4.9500482616,0.453133721576,0.0,0.453133721576
 04/26  17:00:00,11.7804936886,2.34949849444,3.93094157011,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/26  18:00:00,9.49234585246,2.34949849444,3.29280982121,0.0,1.6500160872,2.2000214496,0.453108887994,0.0,0.453108887994
 04/26  19:00:00,9.17374172221,2.34949849444,2.97420569097,0.0,1.6500160872,2.2000214496,0.453096157268,0.0,0.453096157268
 04/26  20:00:00,10.5047618996,2.34949849444,2.55223123078,0.0,1.1000107248,2.2000214496,0.453083934628,0.0,0.453083934628
 04/26  21:00:00,10.2458389031,2.34949849444,2.29330823422,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065722374,0.0,0.453065722374
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308326102,0.0,0.45308326102
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066692912,0.0,0.453066692912
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308422302,0.0,0.45308422302
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067627397,0.0,0.453067627397
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,9.78477467391,2.34949849444,2.7660827008,0.0,0.5500053624,2.2000214496,0.453061458711,0.0,0.453061458711
 04/27  07:00:00,8.45521017546,2.34949849444,2.25567414421,0.0,1.6500160872,2.2000214496,0.453084961076,0.0,0.453084961076
 04/27  08:00:00,15.8602606397,2.34949849444,3.61066562207,0.0,4.9500482616,4.9500482616,0.453123898386,0.0,0.453123898386
 04/27  09:00:00,16.2060613311,2.34949849444,3.95646631345,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/27  10:00:00,16.7867437263,2.34949849444,4.53714870863,0.0,4.9500482616,4.9500482616,0.453124786433,0.0,0.453124786433
 04/27  11:00:00,17.2801113806,2.34949849444,5.03051636292,0.0,4.9500482616,4.9500482616,0.453047315401,0.0,0.453047315401
 04/27  12:00:00,16.658748534,2.34949849444,4.95915887874,0.0,4.9500482616,4.4000428992,0.453142763768,0.0,0.453142763768
 04/27  13:00:00,17.9234419379,2.34949849444,5.6738469203,0.0,4.9500482616,4.9500482616,0.45313310814,0.0,0.45313310814
 04/27  14:00:00,18.1756355631,2.34949849444,5.92604054549,0.0,4.9500482616,4.9500482616,0.45310826572,0.0,0.45310826572
 04/27  15:00:00,18.3091353861,2.34949849444,6.05954036846,0.0,4.9500482616,4.9500482616,0.453102355493,0.0,0.453102355493
 04/27  16:00:00,18.539034695,2.34949849444,6.28943967733,0.0,4.9500482616,4.9500482616,0.45312390154,0.0,0.45312390154
 04/27  17:00:00,12.92930976,2.34949849444,5.07975764159,0.0,2.750026812,2.750026812,0.453102463018,0.0,0.453102463018
 04/27  18:00:00,10.3230525077,2.34949849444,4.1235164765,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/27  19:00:00,9.77645658455,2.34949849444,3.5769205533,0.0,1.6500160872,2.2000214496,0.453102093928,0.0,0.453102093928
 04/27  20:00:00,11.2357127083,2.34949849444,3.28318203943,0.0,1.1000107248,2.2000214496,0.453095740064,0.0,0.453095740064
 04/27  21:00:00,11.0745130765,2.34949849444,3.12198240762,0.0,1.1000107248,2.2000214496,0.453081763705,0.0,0.453081763705
 04/27  22:00:00,5.17834878552,0.0787809795998,0.0465409939122,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  23:00:00,5.37983981906,0.393904897999,0.207910790257,0.0,0.2750026812,2.2000214496,0.453086491762,0.0,0.453086491762
 04/27  24:00:00,5.26826278958,0.315123918399,0.175114740374,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,5.24486417113,0.315123918399,0.151716121924,0.0,0.2750026812,2.2000214496,0.453079271595,0.0,0.453079271595
 04/28  02:00:00,4.88894758348,0.0787809795998,0.0321424730751,0.0,0.2750026812,2.2000214496,0.453062531324,0.0,0.453062531324
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079971893,0.0,0.453079971893
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071429559,0.0,0.453071429559
 04/28  06:00:00,10.0071419169,2.34949849444,2.9884499438,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  07:00:00,7.94406495485,2.34949849444,1.7445289236,0.0,1.6500160872,2.2000214496,0.453078569461,0.0,0.453078569461
 04/28  08:00:00,14.8379559934,2.34949849444,2.58836097574,0.0,4.9500482616,4.9500482616,0.453112831431,0.0,0.453112831431
 04/28  09:00:00,14.9530204075,2.34949849444,2.70342538988,0.0,4.9500482616,4.9500482616,0.453122359251,0.0,0.453122359251
 04/28  10:00:00,15.0548743466,2.34949849444,2.80527932892,0.0,4.9500482616,4.9500482616,0.45311905144,0.0,0.45311905144
 04/28  11:00:00,15.345679139,2.34949849444,3.09608412132,0.0,4.9500482616,4.9500482616,0.453142345035,0.0,0.453142345035
 04/28  12:00:00,14.8808077721,2.34949849444,3.18121811687,0.0,4.9500482616,4.4000428992,0.453139174239,0.0,0.453139174239
 04/28  13:00:00,15.9777361115,2.34949849444,3.72814109384,0.0,4.9500482616,4.9500482616,0.45313729092,0.0,0.45313729092
 04/28  14:00:00,16.1572342005,2.34949849444,3.90763918289,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/28  15:00:00,16.2816900704,2.34949849444,4.03209505275,0.0,4.9500482616,4.9500482616,0.45312154869,0.0,0.45312154869
 04/28  16:00:00,16.3092246704,2.34949849444,4.05962965272,0.0,4.9500482616,4.9500482616,0.453131841516,0.0,0.453131841516
 04/28  17:00:00,10.9348342652,2.34949849444,3.08528214678,0.0,2.750026812,2.750026812,0.453105958576,0.0,0.453105958576
 04/28  18:00:00,9.13657580851,2.34949849444,2.93703977726,0.0,1.6500160872,2.2000214496,0.453088401859,0.0,0.453088401859
 04/28  19:00:00,8.95741910743,2.34949849444,2.75788307618,0.0,1.6500160872,2.2000214496,0.453098864587,0.0,0.453098864587
 04/28  20:00:00,10.3076122659,2.34949849444,2.35508159709,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/28  21:00:00,10.082601509,2.34949849444,2.13007084015,0.0,1.1000107248,2.2000214496,0.453083190675,0.0,0.453083190675
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067927661,0.0,0.453067927661
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085351008,0.0,0.453085351008
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306859071,0.0,0.45306859071
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085915401,0.0,0.453085915401
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073339694,0.0,0.453073339694
 04/29  06:00:00,8.97364560585,2.34949849444,1.95495363273,0.0,0.5500053624,2.2000214496,0.453065045128,0.0,0.453065045128
 04/29  07:00:00,6.46699995035,2.34949849444,1.3674746439,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/29  08:00:00,8.50968892302,2.34949849444,1.76014752938,0.0,1.6500160872,2.750026812,0.453076836167,0.0,0.453076836167
 04/29  09:00:00,8.6313264224,2.34949849444,1.88178502875,0.0,1.6500160872,2.750026812,0.453094373149,0.0,0.453094373149
 04/29  10:00:00,8.62710152553,2.34949849444,1.87756013188,0.0,1.6500160872,2.750026812,0.45306726897,0.0,0.45306726897
 04/29  11:00:00,8.70234755769,2.34949849444,1.95280616404,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  12:00:00,6.99622183414,2.34949849444,1.89669652769,0.0,0.8250080436,1.9250187684,0.453102703211,0.0,0.453102703211
 04/29  13:00:00,7.40430038342,2.34949849444,2.30477507697,0.0,0.8250080436,1.9250187684,0.453101411334,0.0,0.453101411334
 04/29  14:00:00,7.83718497215,2.34949849444,2.7376596657,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  15:00:00,7.85781903683,2.34949849444,2.75829373038,0.0,0.8250080436,1.9250187684,0.453088566747,0.0,0.453088566747
 04/29  16:00:00,7.87365661969,2.34949849444,2.77413131324,0.0,0.8250080436,1.9250187684,0.453064401521,0.0,0.453064401521
 04/29  17:00:00,7.03390799642,2.34949849444,2.75939073357,0.0,0.2750026812,1.6500160872,0.453084279869,0.0,0.453084279869
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086587551,0.0,0.453086587551
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077317368,0.0,0.453077317368
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065955356,0.0,0.453065955356
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083283479,0.0,0.453083283479
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063756468,0.0,0.453063756468
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076941052,0.0,0.453076941052
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056429265,0.0,0.453056429265
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076901219,0.0,0.453076901219
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080762175,0.0,0.453080762175
 04/30  09:00:00,2.27030152617,0.196818262788,0.148464494976,0.0,0.2750026812,1.6500160872,0.4530800341,0.0,0.4530800341
 04/30  10:00:00,2.43327210252,0.28628110951,0.221972224611,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  11:00:00,2.14474150039,0.143140554755,0.0765821772357,0.0,0.2750026812,1.6500160872,0.453086547511,0.0,0.453086547511
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086898802,0.0,0.453086898802
 04/30  13:00:00,2.29365039662,0.214710832132,0.153920796081,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  14:00:00,2.27634737053,0.214710832132,0.136617769993,0.0,0.2750026812,1.6500160872,0.45308624907,0.0,0.45308624907
 04/30  15:00:00,2.81774211183,0.522624048309,0.37009929512,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  16:00:00,3.23483038208,0.751756284886,0.558055328788,0.0,0.2750026812,1.6500160872,0.453083251037,0.0,0.453083251037
 04/30  17:00:00,2.97929113788,0.601405027909,0.452867341571,0.0,0.2750026812,1.6500160872,0.453085734913,0.0,0.453085734913
 04/30  18:00:00,3.21905285943,0.751756284886,0.542277806136,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  19:00:00,2.75050335643,0.511942181187,0.313542406839,0.0,0.2750026812,1.6500160872,0.453085036361,0.0,0.453085036361
 04/30  20:00:00,4.77849116397,0.367644571466,0.182827824096,0.0,0.2750026812,1.6500160872,0.45307816275,0.0,0.45307816275
 04/30  21:00:00,4.60141391252,0.262603265333,0.110791878782,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  22:00:00,4.56656032722,0.2363429388,0.102198620015,0.0,0.2750026812,1.6500160872,0.453075863488,0.0,0.453075863488
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053851345,0.0,0.453053851345
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069315471,0.0,0.453069315471
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052312636,0.0,0.453052312636
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069542845,0.0,0.453069542845
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  06:00:00,9.36885510283,2.34949849444,2.73399646304,0.0,0.5500053624,2.2000214496,0.453062838358,0.0,0.453062838358
 05/01  07:00:00,8.15141880974,2.34949849444,1.95188277849,0.0,1.6500160872,2.2000214496,0.453086428261,0.0,0.453086428261
 05/01  08:00:00,15.2855982024,2.34949849444,3.03600318477,0.0,4.9500482616,4.9500482616,0.453113514765,0.0,0.453113514765
 05/01  09:00:00,15.4148379774,2.34949849444,3.16524295972,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/01  10:00:00,15.7556395434,2.34949849444,3.50604452573,0.0,4.9500482616,4.9500482616,0.453117137662,0.0,0.453117137662
 05/01  11:00:00,16.2278728188,2.34949849444,3.97827780117,0.0,4.9500482616,4.9500482616,0.453134019575,0.0,0.453134019575
 05/01  12:00:00,15.7467632077,2.34949849444,4.04717355246,0.0,4.9500482616,4.4000428992,0.453154801611,0.0,0.453154801611
 05/01  13:00:00,16.9440527852,2.34949849444,4.69445776756,0.0,4.9500482616,4.9500482616,0.453150961406,0.0,0.453150961406
 05/01  14:00:00,17.2665453561,2.34949849444,5.01695033848,0.0,4.9500482616,4.9500482616,0.453092606805,0.0,0.453092606805
 05/01  15:00:00,17.6816714317,2.34949849444,5.43207641401,0.0,4.9500482616,4.9500482616,0.453110587658,0.0,0.453110587658
 05/01  16:00:00,17.7101169562,2.34949849444,5.46052193853,0.0,4.9500482616,4.9500482616,0.453123618777,0.0,0.453123618777
 05/01  17:00:00,12.0990071088,2.34949849444,4.24945499037,0.0,2.750026812,2.750026812,0.453105382576,0.0,0.453105382576
 05/01  18:00:00,9.72917641523,2.34949849444,3.52964038398,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/01  19:00:00,9.27046888914,2.34949849444,3.07093285789,0.0,1.6500160872,2.2000214496,0.453098523677,0.0,0.453098523677
 05/01  20:00:00,10.6071928578,2.34949849444,2.65466218892,0.0,1.1000107248,2.2000214496,0.453101158149,0.0,0.453101158149
 05/01  21:00:00,10.3213371871,2.34949849444,2.36880651825,0.0,1.1000107248,2.2000214496,0.453077885652,0.0,0.453077885652
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074083127,0.0,0.453074083127
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057109882,0.0,0.453057109882
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074164936,0.0,0.453074164936
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057092466,0.0,0.453057092466
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083443833,0.0,0.453083443833
 05/02  06:00:00,8.32096081425,2.34949849444,1.68610217447,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  07:00:00,7.27518665228,2.34949849444,1.07565062103,0.0,1.6500160872,2.2000214496,0.453096489338,0.0,0.453096489338
 05/02  08:00:00,14.5926811659,2.34949849444,2.34308614828,0.0,4.9500482616,4.9500482616,0.453118369897,0.0,0.453118369897
 05/02  09:00:00,15.0102954404,2.34949849444,2.76070042274,0.0,4.9500482616,4.9500482616,0.453126516076,0.0,0.453126516076
 05/02  10:00:00,15.2845702944,2.34949849444,3.03497527676,0.0,4.9500482616,4.9500482616,0.453129062111,0.0,0.453129062111
 05/02  11:00:00,15.5365040894,2.34949849444,3.28690907178,0.0,4.9500482616,4.9500482616,0.453125760369,0.0,0.453125760369
 05/02  12:00:00,14.9594646337,2.34949849444,3.25987497844,0.0,4.9500482616,4.4000428992,0.453131036972,0.0,0.453131036972
 05/02  13:00:00,15.9404379001,2.34949849444,3.69084288241,0.0,4.9500482616,4.9500482616,0.453097857289,0.0,0.453097857289
 05/02  14:00:00,16.0163377516,2.34949849444,3.76674273397,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/02  15:00:00,16.1216994858,2.34949849444,3.87210446811,0.0,4.9500482616,4.9500482616,0.453081106141,0.0,0.453081106141
 05/02  16:00:00,16.1234645847,2.34949849444,3.87386956705,0.0,4.9500482616,4.9500482616,0.453089045512,0.0,0.453089045512
 05/02  17:00:00,10.7100912471,2.34949849444,2.86053912867,0.0,2.750026812,2.750026812,0.453104834351,0.0,0.453104834351
 05/02  18:00:00,8.48185918312,2.34949849444,2.28232315187,0.0,1.6500160872,2.2000214496,0.45310692792,0.0,0.45310692792
 05/02  19:00:00,8.19008940173,2.34949849444,1.99055337048,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/02  20:00:00,9.64162302822,2.34949849444,1.68909235937,0.0,1.1000107248,2.2000214496,0.453086558595,0.0,0.453086558595
 05/02  21:00:00,9.42579941467,2.34949849444,1.47326874582,0.0,1.1000107248,2.2000214496,0.453065288828,0.0,0.453065288828
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055654232,0.0,0.453055654232
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072765228,0.0,0.453072765228
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055594399,0.0,0.453055594399
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072609224,0.0,0.453072609224
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306091342,0.0,0.45306091342
 05/03  06:00:00,8.06701272282,2.34949849444,1.43215408303,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  07:00:00,7.12701174136,2.34949849444,0.927475710114,0.0,1.6500160872,2.2000214496,0.453094459936,0.0,0.453094459936
 05/03  08:00:00,14.3342693234,2.34949849444,2.08467430574,0.0,4.9500482616,4.9500482616,0.453123765567,0.0,0.453123765567
 05/03  09:00:00,14.5525311297,2.34949849444,2.30293611205,0.0,4.9500482616,4.9500482616,0.4531295663,0.0,0.4531295663
 05/03  10:00:00,14.8250345274,2.34949849444,2.57543950972,0.0,4.9500482616,4.9500482616,0.453127638541,0.0,0.453127638541
 05/03  11:00:00,15.0583792245,2.34949849444,2.8087842069,0.0,4.9500482616,4.9500482616,0.453121558526,0.0,0.453121558526
 05/03  12:00:00,14.3477819514,2.34949849444,2.64819229613,0.0,4.9500482616,4.4000428992,0.453127933588,0.0,0.453127933588
 05/03  13:00:00,15.4532205506,2.34949849444,3.20362553297,0.0,4.9500482616,4.9500482616,0.453126357244,0.0,0.453126357244
 05/03  14:00:00,15.6312184198,2.34949849444,3.38162340214,0.0,4.9500482616,4.9500482616,0.453116494766,0.0,0.453116494766
 05/03  15:00:00,15.6427970817,2.34949849444,3.39320206402,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/03  16:00:00,15.768580977,2.34949849444,3.51898595936,0.0,4.9500482616,4.9500482616,0.453115858682,0.0,0.453115858682
 05/03  17:00:00,10.4790926098,2.34949849444,2.62954049133,0.0,2.750026812,2.750026812,0.453081398928,0.0,0.453081398928
 05/03  18:00:00,8.38773735893,2.34949849444,2.18820132769,0.0,1.6500160872,2.2000214496,0.453103892562,0.0,0.453103892562
 05/03  19:00:00,8.2163608213,2.34949849444,2.01682479006,0.0,1.6500160872,2.2000214496,0.453086252333,0.0,0.453086252333
 05/03  20:00:00,9.68635851963,2.34949849444,1.73382785078,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  21:00:00,9.50902699734,2.34949849444,1.55649632849,0.0,1.1000107248,2.2000214496,0.453081927237,0.0,0.453081927237
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065072485,0.0,0.453065072485
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082026539,0.0,0.453082026539
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064829253,0.0,0.453064829253
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081691229,0.0,0.453081691229
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066410486,0.0,0.453066410486
 05/04  06:00:00,8.42959568588,2.34949849444,1.7947370461,0.0,0.5500053624,2.2000214496,0.453058815678,0.0,0.453058815678
 05/04  07:00:00,7.56137884667,2.34949849444,1.36184281543,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/04  08:00:00,14.8797980866,2.34949849444,2.63020306891,0.0,4.9500482616,4.9500482616,0.453097877541,0.0,0.453097877541
 05/04  09:00:00,15.1240054659,2.34949849444,2.87441044824,0.0,4.9500482616,4.9500482616,0.453109925403,0.0,0.453109925403
 05/04  10:00:00,15.4445319882,2.34949849444,3.19493697052,0.0,4.9500482616,4.9500482616,0.453118938192,0.0,0.453118938192
 05/04  11:00:00,15.8294279347,2.34949849444,3.57983291707,0.0,4.9500482616,4.9500482616,0.453120215197,0.0,0.453120215197
 05/04  12:00:00,15.3525751874,2.34949849444,3.65298553217,0.0,4.9500482616,4.4000428992,0.453149748376,0.0,0.453149748376
 05/04  13:00:00,16.2897122497,2.34949849444,4.04011723202,0.0,4.9500482616,4.9500482616,0.453146355014,0.0,0.453146355014
 05/04  14:00:00,16.1523688992,2.34949849444,3.90277388153,0.0,4.9500482616,4.9500482616,0.453097941445,0.0,0.453097941445
 05/04  15:00:00,15.8830322972,2.34949849444,3.63343727952,0.0,4.9500482616,4.9500482616,0.453115101038,0.0,0.453115101038
 05/04  16:00:00,15.884674327,2.34949849444,3.63507930936,0.0,4.9500482616,4.9500482616,0.453116720678,0.0,0.453116720678
 05/04  17:00:00,10.5926685103,2.34949849444,2.74311639186,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/04  18:00:00,8.4718225378,2.34949849444,2.27228650655,0.0,1.6500160872,2.2000214496,0.453095960274,0.0,0.453095960274
 05/04  19:00:00,8.27882811965,2.34949849444,2.0792920884,0.0,1.6500160872,2.2000214496,0.453088652205,0.0,0.453088652205
 05/04  20:00:00,9.76182256444,2.34949849444,1.80929189559,0.0,1.1000107248,2.2000214496,0.453087479598,0.0,0.453087479598
 05/04  21:00:00,9.59792763061,2.34949849444,1.64539696176,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068435295,0.0,0.453068435295
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085184599,0.0,0.453085184599
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067936171,0.0,0.453067936171
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084683787,0.0,0.453084683787
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067401233,0.0,0.453067401233
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  06:00:00,8.34605935796,2.34949849444,1.71120071817,0.0,0.5500053624,2.2000214496,0.453060146652,0.0,0.453060146652
 05/05  07:00:00,7.40764080488,2.34949849444,1.20810477363,0.0,1.6500160872,2.2000214496,0.453081400975,0.0,0.453081400975
 05/05  08:00:00,14.7203042825,2.34949849444,2.47070926481,0.0,4.9500482616,4.9500482616,0.453107355644,0.0,0.453107355644
 05/05  09:00:00,14.9856028198,2.34949849444,2.7360078022,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/05  10:00:00,15.2094627459,2.34949849444,2.95986772822,0.0,4.9500482616,4.9500482616,0.453125761861,0.0,0.453125761861
 05/05  11:00:00,15.319700719,2.34949849444,3.0701057014,0.0,4.9500482616,4.9500482616,0.453139323723,0.0,0.453139323723
 05/05  12:00:00,14.6107012473,2.34949849444,2.91111159202,0.0,4.9500482616,4.4000428992,0.45313483383,0.0,0.45313483383
 05/05  13:00:00,15.6178430562,2.34949849444,3.36824803857,0.0,4.9500482616,4.9500482616,0.453105571798,0.0,0.453105571798
 05/05  14:00:00,15.8750682413,2.34949849444,3.62547322367,0.0,4.9500482616,4.9500482616,0.453120780421,0.0,0.453120780421
 05/05  15:00:00,16.1014388247,2.34949849444,3.85184380708,0.0,4.9500482616,4.9500482616,0.453112931981,0.0,0.453112931981
 05/05  16:00:00,16.2632985467,2.34949849444,4.0137035291,0.0,4.9500482616,4.9500482616,0.453134285922,0.0,0.453134285922
 05/05  17:00:00,11.0095296798,2.34949849444,3.15997756132,0.0,2.750026812,2.750026812,0.453103303644,0.0,0.453103303644
 05/05  18:00:00,8.98930473317,2.34949849444,2.78976870192,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  19:00:00,8.65566900606,2.34949849444,2.45613297481,0.0,1.6500160872,2.2000214496,0.453091969428,0.0,0.453091969428
 05/05  20:00:00,9.98125136335,2.34949849444,2.0287206945,0.0,1.1000107248,2.2000214496,0.45310214645,0.0,0.45310214645
 05/05  21:00:00,9.72500151224,2.34949849444,1.77247084339,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089339397,0.0,0.453089339397
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083913916,0.0,0.453083913916
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083607267,0.0,0.453083607267
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081678839,0.0,0.453081678839
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064296082,0.0,0.453064296082
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055836913,0.0,0.453055836913
 05/06  06:00:00,7.56036885146,2.34949849444,0.925510211674,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/06  07:00:00,5.51986787009,2.34949849444,0.420342563643,0.0,0.5500053624,2.2000214496,0.472150506302,0.0190601390209,0.453090367281
 05/06  08:00:00,7.86855736797,2.34949849444,1.11901597432,0.0,1.6500160872,2.750026812,0.453093188477,0.0,0.453093188477
 05/06  09:00:00,8.40685318784,2.34949849444,1.6573117942,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  10:00:00,8.75054508688,2.34949849444,2.00100369323,0.0,1.6500160872,2.750026812,0.453102337284,0.0,0.453102337284
 05/06  11:00:00,8.91487328635,2.34949849444,2.1653318927,0.0,1.6500160872,2.750026812,0.453098966752,0.0,0.453098966752
 05/06  12:00:00,7.14689118958,2.34949849444,2.04736588314,0.0,0.8250080436,1.9250187684,0.453087149982,0.0,0.453087149982
 05/06  13:00:00,7.28389420963,2.34949849444,2.18436890318,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  14:00:00,7.47261426084,2.34949849444,2.37308895439,0.0,0.8250080436,1.9250187684,0.45309193014,0.0,0.45309193014
 05/06  15:00:00,7.78632475289,2.34949849444,2.68679944644,0.0,0.8250080436,1.9250187684,0.453064931039,0.0,0.453064931039
 05/06  16:00:00,7.90098626009,2.34949849444,2.80146095364,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  17:00:00,6.82277850249,2.34949849444,2.54826123964,0.0,0.2750026812,1.6500160872,0.453084004818,0.0,0.453084004818
 05/06  18:00:00,2.24525090426,0.2166476939,0.103584441952,0.0,0.2750026812,1.6500160872,0.453089916086,0.0,0.453089916086
 05/06  19:00:00,2.25776639482,0.2363429388,0.0964046876172,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086337822,0.0,0.453086337822
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081653968,0.0,0.453081653968
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078465147,0.0,0.453078465147
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075998323,0.0,0.453075998323
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054599083,0.0,0.453054599083
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067289818,0.0,0.453067289818
