Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054007584,0.0,0.453054007584
 05/07  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084468234,0.0,0.453084468234
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080629731,0.0,0.453080629731
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452999372377,0.0,0.452999372377
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087169828,0.0,0.453087169828
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085612722,0.0,0.453085612722
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054448574,0.0,0.453054448574
 05/07  16:00:00,2.44870586051,0.315123918399,0.208563173711,0.0,0.2750026812,1.6500160872,0.453080097765,0.0,0.453080097765
 05/07  17:00:00,2.56955745457,0.393904897999,0.250633788168,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,2.270279162,0.2363429388,0.1089174548,0.0,0.2750026812,1.6500160872,0.453081808028,0.0,0.453081808028
 05/07  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083101881,0.0,0.453083101881
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080612129,0.0,0.453080612129
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057403841,0.0,0.453057403841
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070080016,0.0,0.453070080016
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053097336,0.0,0.453053097336
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069645444,0.0,0.453069645444
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058591095,0.0,0.453058591095
 05/08  06:00:00,8.54087757758,2.34949849444,1.90601893779,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  07:00:00,7.68117996566,2.34949849444,1.48164393441,0.0,1.6500160872,2.2000214496,0.453100268208,0.0,0.453100268208
 05/08  08:00:00,15.1749329542,2.34949849444,2.92533793657,0.0,4.9500482616,4.9500482616,0.453113751312,0.0,0.453113751312
 05/08  09:00:00,15.7473294212,2.34949849444,3.49773440356,0.0,4.9500482616,4.9500482616,0.45312178273,0.0,0.45312178273
 05/08  10:00:00,16.2444091528,2.34949849444,3.99481413513,0.0,4.9500482616,4.9500482616,0.453129524611,0.0,0.453129524611
 05/08  11:00:00,16.6625468548,2.34949849444,4.41295183717,0.0,4.9500482616,4.9500482616,0.453123947835,0.0,0.453123947835
 05/08  12:00:00,16.1604396487,2.34949849444,4.46084999348,0.0,4.9500482616,4.4000428992,0.453130657805,0.0,0.453130657805
 05/08  13:00:00,17.2352552355,2.34949849444,4.98566021786,0.0,4.9500482616,4.9500482616,0.453123483312,0.0,0.453123483312
 05/08  14:00:00,17.4393701091,2.34949849444,5.1897750914,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/08  15:00:00,17.5981618865,2.34949849444,5.34856686884,0.0,4.9500482616,4.9500482616,0.453103845255,0.0,0.453103845255
 05/08  16:00:00,17.60591185,2.34949849444,5.35631683235,0.0,4.9500482616,4.9500482616,0.453135996696,0.0,0.453135996696
 05/08  17:00:00,12.0956178969,2.34949849444,4.24606577846,0.0,2.750026812,2.750026812,0.453114837079,0.0,0.453114837079
 05/08  18:00:00,9.82307711832,2.34949849444,3.62354108707,0.0,1.6500160872,2.2000214496,0.453101038257,0.0,0.453101038257
 05/08  19:00:00,9.65008494457,2.34949849444,3.45054891333,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/08  20:00:00,11.158518389,2.34949849444,3.20598772016,0.0,1.1000107248,2.2000214496,0.453099712414,0.0,0.453099712414
 05/08  21:00:00,11.0081005749,2.34949849444,3.05556990604,0.0,1.1000107248,2.2000214496,0.453083961159,0.0,0.453083961159
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066749137,0.0,0.453066749137
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083215099,0.0,0.453083215099
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065577966,0.0,0.453065577966
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081955826,0.0,0.453081955826
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069657627,0.0,0.453069657627
 05/09  06:00:00,9.5767381366,2.34949849444,2.94187949682,0.0,0.5500053624,2.2000214496,0.453059523503,0.0,0.453059523503
 05/09  07:00:00,8.53016990368,2.34949849444,2.33063387243,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  08:00:00,15.9868941191,2.34949849444,3.73729910147,0.0,4.9500482616,4.9500482616,0.453104574947,0.0,0.453104574947
 05/09  09:00:00,16.4625416728,2.34949849444,4.21294665515,0.0,4.9500482616,4.9500482616,0.453115550732,0.0,0.453115550732
 05/09  10:00:00,16.833394474,2.34949849444,4.58379945632,0.0,4.9500482616,4.9500482616,0.453113646164,0.0,0.453113646164
 05/09  11:00:00,17.2447643622,2.34949849444,4.99516934453,0.0,4.9500482616,4.9500482616,0.453130647706,0.0,0.453130647706
 05/09  12:00:00,16.7242577084,2.34949849444,5.02466805319,0.0,4.9500482616,4.4000428992,0.453139629872,0.0,0.453139629872
 05/09  13:00:00,17.5415084958,2.34949849444,5.29191347819,0.0,4.9500482616,4.9500482616,0.453112644862,0.0,0.453112644862
 05/09  14:00:00,17.0854878547,2.34949849444,4.83589283708,0.0,4.9500482616,4.9500482616,0.45310133537,0.0,0.45310133537
 05/09  15:00:00,16.7369248806,2.34949849444,4.48732986295,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/09  16:00:00,16.5910622878,2.34949849444,4.34146727015,0.0,4.9500482616,4.9500482616,0.45312561243,0.0,0.45312561243
 05/09  17:00:00,11.3147029091,2.34949849444,3.4651507906,0.0,2.750026812,2.750026812,0.453100708416,0.0,0.453100708416
 05/09  18:00:00,9.14373173086,2.34949849444,2.94419569961,0.0,1.6500160872,2.2000214496,0.453102020619,0.0,0.453102020619
 05/09  19:00:00,8.64468541493,2.34949849444,2.44514938368,0.0,1.6500160872,2.2000214496,0.453091456725,0.0,0.453091456725
 05/09  20:00:00,9.78308051903,2.34949849444,1.83054985018,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/09  21:00:00,9.3618371582,2.34949849444,1.40930648935,0.0,1.1000107248,2.2000214496,0.453091789027,0.0,0.453091789027
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074671324,0.0,0.453074671324
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055629054,0.0,0.453055629054
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071983365,0.0,0.453071983365
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054216493,0.0,0.453054216493
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074538949,0.0,0.453074538949
 05/10  06:00:00,7.21917642655,2.34949849444,0.584317786769,0.0,0.5500053624,2.2000214496,0.453064851919,0.0,0.453064851919
 05/10  07:00:00,6.38902885808,2.34949849444,0.189492826834,0.0,1.6500160872,2.2000214496,0.180366848182,0.160366848182,0.02
 05/10  08:00:00,13.2939100241,2.34949849444,1.04431500649,0.0,4.9500482616,4.9500482616,0.453121252128,0.0,0.453121252128
 05/10  09:00:00,13.6943315655,2.34949849444,1.44473654787,0.0,4.9500482616,4.9500482616,0.453124116402,0.0,0.453124116402
 05/10  10:00:00,13.9694776875,2.34949849444,1.71988266981,0.0,4.9500482616,4.9500482616,0.453130130443,0.0,0.453130130443
 05/10  11:00:00,14.1714635307,2.34949849444,1.92186851309,0.0,4.9500482616,4.9500482616,0.453130988729,0.0,0.453130988729
 05/10  12:00:00,13.6223078794,2.34949849444,1.92271822415,0.0,4.9500482616,4.4000428992,0.453140993427,0.0,0.453140993427
 05/10  13:00:00,14.59100502,2.34949849444,2.34141000238,0.0,4.9500482616,4.9500482616,0.453124525279,0.0,0.453124525279
 05/10  14:00:00,14.7685482795,2.34949849444,2.51895326182,0.0,4.9500482616,4.9500482616,0.453092137962,0.0,0.453092137962
 05/10  15:00:00,15.0375754862,2.34949849444,2.78798046857,0.0,4.9500482616,4.9500482616,0.453081489197,0.0,0.453081489197
 05/10  16:00:00,15.1901731799,2.34949849444,2.94057816228,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/10  17:00:00,10.0678000527,2.34949849444,2.21824793425,0.0,2.750026812,2.750026812,0.453114099969,0.0,0.453114099969
 05/10  18:00:00,8.01023731111,2.34949849444,1.81070127986,0.0,1.6500160872,2.2000214496,0.453107353768,0.0,0.453107353768
 05/10  19:00:00,7.54105140792,2.34949849444,1.34151537667,0.0,1.6500160872,2.2000214496,0.45309432652,0.0,0.45309432652
 05/10  20:00:00,8.61504883274,2.34949849444,0.662518163888,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/10  21:00:00,8.24897475259,2.34949849444,0.296444083743,0.0,1.1000107248,2.2000214496,0.453092333888,0.0,0.453092333888
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075287725,0.0,0.453075287725
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074555595,0.0,0.453074555595
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072400357,0.0,0.453072400357
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054550675,0.0,0.453054550675
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072680447,0.0,0.453072680447
 05/11  06:00:00,6.32702567899,2.34949849444,0.076000372543,0.0,0.5500053624,2.2000214496,0.499133082083,0.0460688901728,0.453064191911
 05/11  07:00:00,6.20230774175,2.34949849444,0.00277171050469,0.0,1.6500160872,2.2000214496,0.212553436435,0.192553436435,0.02
 05/11  08:00:00,12.4689896687,2.34949849444,0.219394651068,0.0,4.9500482616,4.9500482616,0.471054009645,0.0179426346859,0.453111374959
 05/11  09:00:00,12.9031259781,2.34949849444,0.653530960458,0.0,4.9500482616,4.9500482616,0.453119400635,0.0,0.453119400635
 05/11  10:00:00,13.3384450006,2.34949849444,1.08884998297,0.0,4.9500482616,4.9500482616,0.45312476981,0.0,0.45312476981
 05/11  11:00:00,13.5653787521,2.34949849444,1.31578373441,0.0,4.9500482616,4.9500482616,0.45313860217,0.0,0.45313860217
 05/11  12:00:00,13.0406501401,2.34949849444,1.34106048487,0.0,4.9500482616,4.4000428992,0.453150717409,0.0,0.453150717409
 05/11  13:00:00,14.0690196405,2.34949849444,1.81942462284,0.0,4.9500482616,4.9500482616,0.453129235655,0.0,0.453129235655
 05/11  14:00:00,14.3630827702,2.34949849444,2.11348775257,0.0,4.9500482616,4.9500482616,0.453076989614,0.0,0.453076989614
 05/11  15:00:00,14.7671019681,2.34949849444,2.51750695047,0.0,4.9500482616,4.9500482616,0.453113760323,0.0,0.453113760323
 05/11  16:00:00,15.0232325811,2.34949849444,2.77363756344,0.0,4.9500482616,4.9500482616,0.453123608739,0.0,0.453123608739
 05/11  17:00:00,10.0022353953,2.34949849444,2.15268327682,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/11  18:00:00,8.0287316318,2.34949849444,1.82919560055,0.0,1.6500160872,2.2000214496,0.453106537156,0.0,0.453106537156
 05/11  19:00:00,7.74215072769,2.34949849444,1.54261469644,0.0,1.6500160872,2.2000214496,0.453092852835,0.0,0.453092852835
 05/11  20:00:00,8.64865686009,2.34949849444,1.07995952457,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  21:00:00,8.76537655441,2.34949849444,0.812845885561,0.0,1.1000107248,2.2000214496,0.453090762404,0.0,0.453090762404
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087116564,0.0,0.453087116564
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084645054,0.0,0.453084645054
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066790921,0.0,0.453066790921
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082878017,0.0,0.453082878017
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064993431,0.0,0.453064993431
 05/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,6.79338199452,2.34949849444,0.542356688069,0.0,0.5500053624,2.2000214496,0.453057468267,0.0,0.453057468267
 05/12  07:00:00,6.47765803917,2.34949849444,0.27812200792,0.0,1.6500160872,2.2000214496,0.628850925973,0.175754274584,0.453096651389
 05/12  08:00:00,13.7707393643,2.34949849444,1.52114434669,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/12  09:00:00,14.4927779206,2.34949849444,2.24318290295,0.0,4.9500482616,4.9500482616,0.453118108843,0.0,0.453118108843
 05/12  10:00:00,15.0108971218,2.34949849444,2.76130210412,0.0,4.9500482616,4.9500482616,0.453123215577,0.0,0.453123215577
 05/12  11:00:00,15.3808178029,2.34949849444,3.13122278523,0.0,4.9500482616,4.9500482616,0.453139731932,0.0,0.453139731932
 05/12  12:00:00,14.9314638044,2.34949849444,3.23187414917,0.0,4.9500482616,4.4000428992,0.453144202829,0.0,0.453144202829
 05/12  13:00:00,16.2045894532,2.34949849444,3.95499443552,0.0,4.9500482616,4.9500482616,0.453127754016,0.0,0.453127754016
 05/12  14:00:00,16.6706507723,2.34949849444,4.42105575466,0.0,4.9500482616,4.9500482616,0.453102325931,0.0,0.453102325931
 05/12  15:00:00,17.2459218693,2.34949849444,4.99632685166,0.0,4.9500482616,4.9500482616,0.453091136145,0.0,0.453091136145
 05/12  16:00:00,17.5208281424,2.34949849444,5.27123312476,0.0,4.9500482616,4.9500482616,0.453131238387,0.0,0.453131238387
 05/12  17:00:00,12.0595862473,2.34949849444,4.21003412887,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/12  18:00:00,9.75353998503,2.34949849444,3.55400395378,0.0,1.6500160872,2.2000214496,0.453099993289,0.0,0.453099993289
 05/12  19:00:00,9.36089857441,2.34949849444,3.16136254316,0.0,1.6500160872,2.2000214496,0.453093077325,0.0,0.453093077325
 05/12  20:00:00,10.3050935173,2.34949849444,2.73639618175,0.0,1.1000107248,2.2000214496,0.453096452444,0.0,0.453096452444
 05/12  21:00:00,10.4449147265,2.34949849444,2.49238405765,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057102966,0.0,0.453057102966
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073152339,0.0,0.453073152339
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055169636,0.0,0.453055169636
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071230217,0.0,0.453071230217
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053207788,0.0,0.453053207788
 05/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,8.5083357162,2.34949849444,2.25731040975,0.0,0.5500053624,2.2000214496,0.453079697754,0.0,0.453079697754
 05/13  07:00:00,6.8754344851,2.34949849444,1.77590917865,0.0,0.5500053624,2.2000214496,0.453081509395,0.0,0.453081509395
 05/13  08:00:00,8.99886401292,2.34949849444,2.24932261927,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  09:00:00,9.29647315296,2.34949849444,2.54693175931,0.0,1.6500160872,2.750026812,0.453090421157,0.0,0.453090421157
 05/13  10:00:00,9.73998593259,2.34949849444,2.99044453894,0.0,1.6500160872,2.750026812,0.453103580884,0.0,0.453103580884
 05/13  11:00:00,10.1571449984,2.34949849444,3.40760360472,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  12:00:00,8.56977363941,2.34949849444,3.47024833296,0.0,0.8250080436,1.9250187684,0.45310668696,0.0,0.45310668696
 05/13  13:00:00,8.78960350002,2.34949849444,3.69007819357,0.0,0.8250080436,1.9250187684,0.453094016538,0.0,0.453094016538
 05/13  14:00:00,8.97994919507,2.34949849444,3.88042388863,0.0,0.8250080436,1.9250187684,0.453074284517,0.0,0.453074284517
 05/13  15:00:00,9.26192439624,2.34949849444,4.1623990898,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  16:00:00,9.39673417978,2.34949849444,4.29720887333,0.0,0.8250080436,1.9250187684,0.45308466875,0.0,0.45308466875
 05/13  17:00:00,8.37913267272,2.34949849444,4.10461540987,0.0,0.2750026812,1.6500160872,0.453081307218,0.0,0.453081307218
 05/13  18:00:00,2.51140318318,0.295428673499,0.290955741278,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  19:00:00,2.59538584389,0.393904897999,0.276462177488,0.0,0.2750026812,1.6500160872,0.453088339772,0.0,0.453088339772
 05/13  20:00:00,4.32937482703,0.315123918399,0.170065473564,0.0,0.2750026812,1.6500160872,0.453082617181,0.0,0.453082617181
 05/13  21:00:00,4.79256274271,0.393904897999,0.170639076304,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  22:00:00,4.49801363572,0.196952449,0.0730424183208,0.0,0.2750026812,1.6500160872,0.453083903713,0.0,0.453083903713
 05/13  23:00:00,4.55461251458,0.2363429388,0.0902508073769,0.0,0.2750026812,1.6500160872,0.453082811708,0.0,0.453082811708
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078071918,0.0,0.453078071918
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056613216,0.0,0.453056613216
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068763634,0.0,0.453068763634
 05/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054318229,0.0,0.453054318229
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079328925,0.0,0.453079328925
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080506111,0.0,0.453080506111
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086492501,0.0,0.453086492501
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308047427,0.0,0.45308047427
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072472254,0.0,0.453072472254
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051128402,0.0,0.453051128402
 05/14  16:00:00,2.33769986092,0.275733428599,0.13694766392,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,2.51686057066,0.393904897999,0.197936904253,0.0,0.2750026812,1.6500160872,0.45308221961,0.0,0.45308221961
 05/14  18:00:00,2.41584143028,0.315123918399,0.175698743479,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  19:00:00,2.14618320788,0.1575619592,0.0636024802749,0.0,0.2750026812,1.6500160872,0.453084455724,0.0,0.453084455724
 05/14  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081251984,0.0,0.453081251984
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074721105,0.0,0.453074721105
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069599463,0.0,0.453069599463
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065342584,0.0,0.453065342584
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081170143,0.0,0.453081170143
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063027836,0.0,0.453063027836
 05/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  06:00:00,6.87981924679,2.34949849444,0.628793940343,0.0,0.5500053624,2.2000214496,0.453078735807,0.0,0.453078735807
 05/15  07:00:00,6.51547734925,2.34949849444,0.315941318006,0.0,1.6500160872,2.2000214496,0.465238644421,0.0121427081494,0.453095936272
 05/15  08:00:00,13.6153697309,2.34949849444,1.36577471322,0.0,4.9500482616,4.9500482616,0.45311758861,0.0,0.45311758861
 05/15  09:00:00,14.0177938192,2.34949849444,1.76819880156,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/15  10:00:00,14.2327204783,2.34949849444,1.98312546066,0.0,4.9500482616,4.9500482616,0.453125313276,0.0,0.453125313276
 05/15  11:00:00,14.3615143062,2.34949849444,2.1119192886,0.0,4.9500482616,4.9500482616,0.453121867127,0.0,0.453121867127
 05/15  12:00:00,13.7685281372,2.34949849444,2.06893848193,0.0,4.9500482616,4.4000428992,0.453109189088,0.0,0.453109189088
 05/15  13:00:00,14.5421831921,2.34949849444,2.2925881745,0.0,4.9500482616,4.9500482616,0.453103332026,0.0,0.453103332026
 05/15  14:00:00,14.3040965879,2.34949849444,2.05450157025,0.0,4.9500482616,4.9500482616,0.45311292272,0.0,0.45311292272
 05/15  15:00:00,13.9810416813,2.34949849444,1.73144666365,0.0,4.9500482616,4.9500482616,0.45311773262,0.0,0.45311773262
 05/15  16:00:00,13.873737277,2.34949849444,1.62414225937,0.0,4.9500482616,4.9500482616,0.453115947981,0.0,0.453115947981
 05/15  17:00:00,8.71707028592,2.34949849444,0.867518167471,0.0,2.750026812,2.750026812,0.453103336686,0.0,0.453103336686
 05/15  18:00:00,6.66528378894,2.34949849444,0.465747757696,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/15  19:00:00,6.52725048042,2.34949849444,0.327714449171,0.0,1.6500160872,2.2000214496,0.453086257458,0.0,0.453086257458
 05/15  20:00:00,7.78812237278,2.34949849444,0.219425037262,0.0,1.1000107248,2.2000214496,0.453087849693,0.0,0.453087849693
 05/15  21:00:00,8.12765948739,2.34949849444,0.17512881854,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072473848,0.0,0.453072473848
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054075736,0.0,0.453054075736
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069913875,0.0,0.453069913875
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051636685,0.0,0.453051636685
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067439322,0.0,0.453067439322
 05/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  06:00:00,6.55584979024,2.34949849444,0.30482448379,0.0,0.5500053624,2.2000214496,0.453083175782,0.0,0.453083175782
 05/16  07:00:00,6.24665841649,2.34949849444,0.0471223852387,0.0,1.6500160872,2.2000214496,0.739087072146,0.286015441601,0.453071630545
 05/16  08:00:00,13.0502710179,2.34949849444,0.800676000207,0.0,4.9500482616,4.9500482616,0.453109196799,0.0,0.453109196799
 05/16  09:00:00,13.3482253432,2.34949849444,1.09863032558,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/16  10:00:00,13.5745367375,2.34949849444,1.32494171983,0.0,4.9500482616,4.9500482616,0.453111549902,0.0,0.453111549902
 05/16  11:00:00,13.897144895,2.34949849444,1.64754987737,0.0,4.9500482616,4.9500482616,0.453125396841,0.0,0.453125396841
 05/16  12:00:00,13.4129969959,2.34949849444,1.71340734065,0.0,4.9500482616,4.4000428992,0.453140688534,0.0,0.453140688534
 05/16  13:00:00,14.6207593188,2.34949849444,2.37116430119,0.0,4.9500482616,4.9500482616,0.453133264546,0.0,0.453133264546
 05/16  14:00:00,14.988329321,2.34949849444,2.73873430336,0.0,4.9500482616,4.9500482616,0.453113707726,0.0,0.453113707726
 05/16  15:00:00,15.4029496294,2.34949849444,3.15335461179,0.0,4.9500482616,4.9500482616,0.453100919912,0.0,0.453100919912
 05/16  16:00:00,15.8214955019,2.34949849444,3.57190048424,0.0,4.9500482616,4.9500482616,0.453115694254,0.0,0.453115694254
 05/16  17:00:00,10.8528650509,2.34949849444,3.00331293247,0.0,2.750026812,2.750026812,0.453079931169,0.0,0.453079931169
 05/16  18:00:00,9.12365609695,2.34949849444,2.9241200657,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/16  19:00:00,9.0677539062,2.34949849444,2.86821787495,0.0,1.6500160872,2.2000214496,0.453092234811,0.0,0.453092234811
 05/16  20:00:00,9.99885681442,2.34949849444,2.43015947891,0.0,1.1000107248,2.2000214496,0.453100436373,0.0,0.453100436373
 05/16  21:00:00,10.2063067887,2.34949849444,2.25377611986,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072750738,0.0,0.453072750738
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052808502,0.0,0.453052808502
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068561943,0.0,0.453068561943
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084174889,0.0,0.453084174889
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065884243,0.0,0.453065884243
 05/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  06:00:00,8.93075999365,2.34949849444,2.6797346872,0.0,0.5500053624,2.2000214496,0.453075178407,0.0,0.453075178407
 05/17  07:00:00,8.45681361987,2.34949849444,2.25727758862,0.0,1.6500160872,2.2000214496,0.453069663279,0.0,0.453069663279
 05/17  08:00:00,15.9483179353,2.34949849444,3.69872291763,0.0,4.9500482616,4.9500482616,0.453106412546,0.0,0.453106412546
 05/17  09:00:00,16.3072557962,2.34949849444,4.05766077855,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/17  10:00:00,16.7065860421,2.34949849444,4.45699102443,0.0,4.9500482616,4.9500482616,0.453108490028,0.0,0.453108490028
 05/17  11:00:00,17.1841934122,2.34949849444,4.93459839457,0.0,4.9500482616,4.9500482616,0.453132834824,0.0,0.453132834824
 05/17  12:00:00,16.6529614496,2.34949849444,4.95337179439,0.0,4.9500482616,4.4000428992,0.453136383675,0.0,0.453136383675
 05/17  13:00:00,17.894626659,2.34949849444,5.64503164133,0.0,4.9500482616,4.9500482616,0.453128307581,0.0,0.453128307581
 05/17  14:00:00,18.317223856,2.34949849444,6.06762883833,0.0,4.9500482616,4.9500482616,0.453108383057,0.0,0.453108383057
 05/17  15:00:00,18.8631111617,2.34949849444,6.6135161441,0.0,4.9500482616,4.9500482616,0.453119528649,0.0,0.453119528649
 05/17  16:00:00,19.090979844,2.34949849444,6.8413848264,0.0,4.9500482616,4.9500482616,0.453110426692,0.0,0.453110426692
 05/17  17:00:00,13.5693787747,2.34949849444,5.71982665621,0.0,2.750026812,2.750026812,0.453103632283,0.0,0.453103632283
 05/17  18:00:00,11.3150335843,2.34949849444,5.11549755308,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/17  19:00:00,10.894492342,2.34949849444,4.69495631075,0.0,1.6500160872,2.2000214496,0.4530984349,0.0,0.4530984349
 05/17  20:00:00,11.667803999,2.34949849444,4.09910666353,0.0,1.1000107248,2.2000214496,0.453093128687,0.0,0.453093128687
 05/17  21:00:00,11.6792460514,2.34949849444,3.72671538258,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/17  22:00:00,5.43223026079,0.2363429388,0.142860509985,0.0,0.5500053624,2.2000214496,0.45307730834,0.0,0.45307730834
 05/17  23:00:00,5.30488506404,0.315123918399,0.211737014837,0.0,0.2750026812,2.2000214496,0.453081154329,0.0,0.453081154329
 05/17  24:00:00,5.41337469547,0.393904897999,0.241445666664,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  01:00:00,5.29203798152,0.315123918399,0.198889932314,0.0,0.2750026812,2.2000214496,0.453061343762,0.0,0.453061343762
 05/18  02:00:00,5.40091006999,0.393904897999,0.228981041192,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  03:00:00,5.28034518878,0.315123918399,0.187197139576,0.0,0.2750026812,2.2000214496,0.453078614619,0.0,0.453078614619
 05/18  04:00:00,5.38056616136,0.393904897999,0.208637132553,0.0,0.2750026812,2.2000214496,0.453076875031,0.0,0.453076875031
 05/18  05:00:00,5.4144053918,0.2363429388,0.125035641001,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  06:00:00,10.1789675236,2.34949849444,3.92794221712,0.0,0.5500053624,2.2000214496,0.453083577845,0.0,0.453083577845
 05/18  07:00:00,9.56529698294,2.34949849444,3.36576095169,0.0,1.6500160872,2.2000214496,0.453103134079,0.0,0.453103134079
 05/18  08:00:00,17.4046978319,2.34949849444,5.15510281427,0.0,4.9500482616,4.9500482616,0.453117179499,0.0,0.453117179499
 05/18  09:00:00,17.9501139646,2.34949849444,5.70051894695,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/18  10:00:00,18.1266000345,2.34949849444,5.87700501686,0.0,4.9500482616,4.9500482616,0.453119502471,0.0,0.453119502471
 05/18  11:00:00,18.0583365431,2.34949849444,5.80874152543,0.0,4.9500482616,4.9500482616,0.453125526965,0.0,0.453125526965
 05/18  12:00:00,17.1032867205,2.34949849444,5.40369706521,0.0,4.9500482616,4.4000428992,0.453140450898,0.0,0.453140450898
 05/18  13:00:00,18.0338473542,2.34949849444,5.7842523365,0.0,4.9500482616,4.9500482616,0.453144651174,0.0,0.453144651174
 05/18  14:00:00,18.3084396439,2.34949849444,6.05884462628,0.0,4.9500482616,4.9500482616,0.453096983724,0.0,0.453096983724
 05/18  15:00:00,18.7234507855,2.34949849444,6.47385576783,0.0,4.9500482616,4.9500482616,0.453083325751,0.0,0.453083325751
 05/18  16:00:00,18.9489935685,2.34949849444,6.69939855084,0.0,4.9500482616,4.9500482616,0.453132220833,0.0,0.453132220833
 05/18  17:00:00,13.5089969258,2.34949849444,5.65944480735,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/18  18:00:00,11.2386094974,2.34949849444,5.03907346615,0.0,1.6500160872,2.2000214496,0.453104333114,0.0,0.453104333114
 05/18  19:00:00,10.6518721966,2.34949849444,4.45233616534,0.0,1.6500160872,2.2000214496,0.453093086835,0.0,0.453093086835
 05/18  20:00:00,11.1063235509,2.34949849444,3.53762621539,0.0,1.1000107248,2.2000214496,0.453096573903,0.0,0.453096573903
 05/18  21:00:00,10.8725067698,2.34949849444,2.91997610092,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/18  22:00:00,5.46543733616,0.262603265333,0.149807258828,0.0,0.5500053624,2.2000214496,0.453086715285,0.0,0.453086715285
 05/18  23:00:00,5.41458572526,0.393904897999,0.242656696454,0.0,0.2750026812,2.2000214496,0.453066637644,0.0,0.453066637644
 05/18  24:00:00,5.2944468254,0.315123918399,0.201298776197,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,5.3829613307,0.393904897999,0.211032301895,0.0,0.2750026812,2.2000214496,0.453083659203,0.0,0.453083659203
 05/19  02:00:00,5.23694786026,0.315123918399,0.143799811059,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  03:00:00,5.2054414634,0.315123918399,0.112293414197,0.0,0.2750026812,2.2000214496,0.453063677937,0.0,0.453063677937
 05/19  04:00:00,4.87968397049,0.0787809795998,0.0228788600865,0.0,0.2750026812,2.2000214496,0.453079092193,0.0,0.453079092193
 05/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  06:00:00,8.01150472262,2.34949849444,1.76047941617,0.0,0.5500053624,2.2000214496,0.453070062918,0.0,0.453070062918
 05/19  07:00:00,7.32371193276,2.34949849444,1.12417590151,0.0,1.6500160872,2.2000214496,0.453088959259,0.0,0.453088959259
 05/19  08:00:00,14.384190726,2.34949849444,2.13459570833,0.0,4.9500482616,4.9500482616,0.453118784873,0.0,0.453118784873
 05/19  09:00:00,14.7215145714,2.34949849444,2.47191955375,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/19  10:00:00,14.910425412,2.34949849444,2.66083039439,0.0,4.9500482616,4.9500482616,0.453121327734,0.0,0.453121327734
 05/19  11:00:00,14.9710658711,2.34949849444,2.72147085346,0.0,4.9500482616,4.9500482616,0.453136140442,0.0,0.453136140442
 05/19  12:00:00,14.1982076177,2.34949849444,2.49861796243,0.0,4.9500482616,4.4000428992,0.453137754476,0.0,0.453137754476
 05/19  13:00:00,15.0541766233,2.34949849444,2.80458160561,0.0,4.9500482616,4.9500482616,0.453127202484,0.0,0.453127202484
 05/19  14:00:00,15.2368602638,2.34949849444,2.98726524612,0.0,4.9500482616,4.9500482616,0.453103705852,0.0,0.453103705852
 05/19  15:00:00,15.4926144931,2.34949849444,3.24301947547,0.0,4.9500482616,4.9500482616,0.453111093276,0.0,0.453111093276
 05/19  16:00:00,15.6386298223,2.34949849444,3.3890348047,0.0,4.9500482616,4.9500482616,0.453130245852,0.0,0.453130245852
 05/19  17:00:00,10.4522429655,2.34949849444,2.60269084703,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/19  18:00:00,8.34564711434,2.34949849444,2.14611108309,0.0,1.6500160872,2.2000214496,0.453104049606,0.0,0.453104049606
 05/19  19:00:00,7.98450726259,2.34949849444,1.78497123134,0.0,1.6500160872,2.2000214496,0.453095290625,0.0,0.453095290625
 05/19  20:00:00,8.80137374476,2.34949849444,1.23267640924,0.0,1.1000107248,2.2000214496,0.453100237249,0.0,0.453100237249
 05/19  21:00:00,8.8289570814,2.34949849444,0.876426412546,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084770677,0.0,0.453084770677
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081624091,0.0,0.453081624091
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063105647,0.0,0.453063105647
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078476287,0.0,0.453078476287
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059914368,0.0,0.453059914368
 05/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  06:00:00,6.62828145617,2.34949849444,0.377256149718,0.0,0.5500053624,2.2000214496,0.453085376923,0.0,0.453085376923
 05/20  07:00:00,5.21244849635,2.34949849444,0.112923189902,0.0,0.5500053624,2.2000214496,0.514465258057,0.0613786151078,0.453086642949
 05/20  08:00:00,7.08819198225,2.34949849444,0.338650588597,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  09:00:00,7.31645093753,2.34949849444,0.566909543878,0.0,1.6500160872,2.750026812,0.453106181948,0.0,0.453106181948
 05/20  10:00:00,7.52064218824,2.34949849444,0.771100794595,0.0,1.6500160872,2.750026812,0.453104059111,0.0,0.453104059111
 05/20  11:00:00,7.66430734348,2.34949849444,0.914765949836,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  12:00:00,5.95204408829,2.34949849444,0.85251878184,0.0,0.8250080436,1.9250187684,0.453104576924,0.0,0.453104576924
 05/20  13:00:00,6.1084749897,2.34949849444,1.00894968325,0.0,0.8250080436,1.9250187684,0.453091386027,0.0,0.453091386027
 05/20  14:00:00,6.26777918354,2.34949849444,1.16825387709,0.0,0.8250080436,1.9250187684,0.453068683606,0.0,0.453068683606
 05/20  15:00:00,6.54218998946,2.34949849444,1.44266468301,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  16:00:00,6.72336587,2.34949849444,1.62384056356,0.0,0.8250080436,1.9250187684,0.453078711185,0.0,0.453078711185
 05/20  17:00:00,5.83609058899,2.34949849444,1.56157332614,0.0,0.2750026812,1.6500160872,0.45308531641,0.0,0.45308531641
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088100561,0.0,0.453088100561
 05/20  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084670752,0.0,0.453084670752
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073077661,0.0,0.453073077661
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053057963,0.0,0.453053057963
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066374457,0.0,0.453066374457
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077966752,0.0,0.453077966752
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305605602,0.0,0.45305605602
 05/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074309876,0.0,0.453074309876
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076488403,0.0,0.453076488403
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086529298,0.0,0.453086529298
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079910186,0.0,0.453079910186
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081585739,0.0,0.453081585739
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305432198,0.0,0.45305432198
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453013244178,0.0,0.453013244178
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,2.24658636142,0.214710832132,0.106856760879,0.0,0.2750026812,1.6500160872,0.453081112335,0.0,0.453081112335
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081573924,0.0,0.453081573924
 05/21  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070197075,0.0,0.453070197075
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053760198,0.0,0.453053760198
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065215039,0.0,0.453065215039
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078834972,0.0,0.453078834972
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060118381,0.0,0.453060118381
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075327242,0.0,0.453075327242
 05/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  06:00:00,8.34454963582,2.34949849444,2.09352432937,0.0,0.5500053624,2.2000214496,0.453065897666,0.0,0.453065897666
 05/22  07:00:00,7.76880755854,2.34949849444,1.56927152729,0.0,1.6500160872,2.2000214496,0.453082672154,0.0,0.453082672154
 05/22  08:00:00,15.0490464095,2.34949849444,2.79945139186,0.0,4.9500482616,4.9500482616,0.453107890727,0.0,0.453107890727
 05/22  09:00:00,15.4101180675,2.34949849444,3.16052304984,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/22  10:00:00,15.720954543,2.34949849444,3.47135952534,0.0,4.9500482616,4.9500482616,0.453124815975,0.0,0.453124815975
 05/22  11:00:00,16.1401404951,2.34949849444,3.89054547741,0.0,4.9500482616,4.9500482616,0.453121457339,0.0,0.453121457339
 05/22  12:00:00,15.6767331533,2.34949849444,3.97714349805,0.0,4.9500482616,4.4000428992,0.453125514207,0.0,0.453125514207
 05/22  13:00:00,16.9184129718,2.34949849444,4.66881795411,0.0,4.9500482616,4.9500482616,0.453131914121,0.0,0.453131914121
 05/22  14:00:00,17.4215389736,2.34949849444,5.17194395591,0.0,4.9500482616,4.9500482616,0.453110428473,0.0,0.453110428473
 05/22  15:00:00,18.0475534815,2.34949849444,5.79795846385,0.0,4.9500482616,4.9500482616,0.453094875739,0.0,0.453094875739
 05/22  16:00:00,18.1551864828,2.34949849444,5.90559146512,0.0,4.9500482616,4.9500482616,0.453128752147,0.0,0.453128752147
 05/22  17:00:00,12.5079671717,2.34949849444,4.6584150532,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/22  18:00:00,10.166490791,2.34949849444,3.96695475972,0.0,1.6500160872,2.2000214496,0.453104074505,0.0,0.453104074505
 05/22  19:00:00,9.83516093813,2.34949849444,3.63562490688,0.0,1.6500160872,2.2000214496,0.45309811161,0.0,0.45309811161
 05/22  20:00:00,10.7416675813,2.34949849444,3.17297024579,0.0,1.1000107248,2.2000214496,0.453085910878,0.0,0.453085910878
 05/22  21:00:00,10.8002093918,2.34949849444,2.84767872297,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080125869,0.0,0.453080125869
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061379061,0.0,0.453061379061
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307652236,0.0,0.45307652236
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057713558,0.0,0.453057713558
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307284778,0.0,0.45307284778
 05/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  06:00:00,9.39094267295,2.34949849444,3.1399173665,0.0,0.5500053624,2.2000214496,0.453063918382,0.0,0.453063918382
 05/23  07:00:00,8.8663662951,2.34949849444,2.66683026385,0.0,1.6500160872,2.2000214496,0.453086142223,0.0,0.453086142223
 05/23  08:00:00,16.5132475001,2.34949849444,4.26365248243,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/23  09:00:00,17.0280517167,2.34949849444,4.77845669904,0.0,4.9500482616,4.9500482616,0.453110266873,0.0,0.453110266873
 05/23  10:00:00,17.5075461615,2.34949849444,5.25795114383,0.0,4.9500482616,4.9500482616,0.453117870201,0.0,0.453117870201
 05/23  11:00:00,17.936742887,2.34949849444,5.68714786933,0.0,4.9500482616,4.9500482616,0.45312460949,0.0,0.45312460949
 05/23  12:00:00,17.4089284721,2.34949849444,5.70933881682,0.0,4.9500482616,4.4000428992,0.453139046698,0.0,0.453139046698
 05/23  13:00:00,18.5709652941,2.34949849444,6.32137027643,0.0,4.9500482616,4.9500482616,0.453144808399,0.0,0.453144808399
 05/23  14:00:00,18.8504005749,2.34949849444,6.60080555728,0.0,4.9500482616,4.9500482616,0.453116335901,0.0,0.453116335901
 05/23  15:00:00,19.1576270668,2.34949849444,6.90803204912,0.0,4.9500482616,4.9500482616,0.453098602846,0.0,0.453098602846
 05/23  16:00:00,19.2380047137,2.34949849444,6.98840969609,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/23  17:00:00,13.5507790788,2.34949849444,5.70122696038,0.0,2.750026812,2.750026812,0.45311438786,0.0,0.45311438786
 05/23  18:00:00,11.1678113749,2.34949849444,4.96827534364,0.0,1.6500160872,2.2000214496,0.453102482915,0.0,0.453102482915
 05/23  19:00:00,10.7349492642,2.34949849444,4.53541323293,0.0,1.6500160872,2.2000214496,0.453093983907,0.0,0.453093983907
 05/23  20:00:00,11.699700451,2.34949849444,4.13100311545,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/23  21:00:00,11.801224549,2.34949849444,3.84869388016,0.0,1.1000107248,2.2000214496,0.453091150805,0.0,0.453091150805
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073582336,0.0,0.453073582336
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307170449,0.0,0.45307170449
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068486176,0.0,0.453068486176
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083472217,0.0,0.453083472217
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066373637,0.0,0.453066373637
 05/24  06:00:00,8.5795701443,2.34949849444,2.32854483785,0.0,0.5500053624,2.2000214496,0.453056213504,0.0,0.453056213504
 05/24  07:00:00,7.74743994722,2.34949849444,1.54790391597,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/24  08:00:00,15.0329298634,2.34949849444,2.78333484573,0.0,4.9500482616,4.9500482616,0.453088286834,0.0,0.453088286834
 05/24  09:00:00,15.4486888251,2.34949849444,3.19909380747,0.0,4.9500482616,4.9500482616,0.453118998016,0.0,0.453118998016
 05/24  10:00:00,15.6587503793,2.34949849444,3.40915536166,0.0,4.9500482616,4.9500482616,0.453127417918,0.0,0.453127417918
 05/24  11:00:00,15.7644723256,2.34949849444,3.51487730798,0.0,4.9500482616,4.9500482616,0.453121130677,0.0,0.453121130677
 05/24  12:00:00,15.0852991565,2.34949849444,3.38570950122,0.0,4.9500482616,4.4000428992,0.453120860319,0.0,0.453120860319
 05/24  13:00:00,16.1738014604,2.34949849444,3.92420644276,0.0,4.9500482616,4.9500482616,0.453132855299,0.0,0.453132855299
 05/24  14:00:00,16.4842850543,2.34949849444,4.23469003665,0.0,4.9500482616,4.9500482616,0.453114913708,0.0,0.453114913708
 05/24  15:00:00,16.8395896951,2.34949849444,4.58999467746,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/24  16:00:00,16.9661014876,2.34949849444,4.71650647,0.0,4.9500482616,4.9500482616,0.453101597592,0.0,0.453101597592
 05/24  17:00:00,11.5428792729,2.34949849444,3.69332715442,0.0,2.750026812,2.750026812,0.453112778887,0.0,0.453112778887
 05/24  18:00:00,9.3553173373,2.34949849444,3.15578130605,0.0,1.6500160872,2.2000214496,0.453094681605,0.0,0.453094681605
 05/24  19:00:00,9.11832745684,2.34949849444,2.91879142559,0.0,1.6500160872,2.2000214496,0.453096889413,0.0,0.453096889413
 05/24  20:00:00,10.247610148,2.34949849444,2.67891281251,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  21:00:00,10.4936507392,2.34949849444,2.54112007033,0.0,1.1000107248,2.2000214496,0.453077493379,0.0,0.453077493379
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058511911,0.0,0.453058511911
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307355176,0.0,0.45307355176
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054576407,0.0,0.453054576407
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069554248,0.0,0.453069554248
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054197061,0.0,0.453054197061
 05/25  06:00:00,8.20289957289,2.34949849444,1.95187426644,0.0,0.5500053624,2.2000214496,0.453077487507,0.0,0.453077487507
 05/25  07:00:00,7.54150630722,2.34949849444,1.34197027597,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
