Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/25  08:00:00,14.9662393833,2.34949849444,2.71664436564,0.0,4.9500482616,4.9500482616,0.453108096541,0.0,0.453108096541
 05/25  09:00:00,15.4376556252,2.34949849444,3.18806060756,0.0,4.9500482616,4.9500482616,0.453125606371,0.0,0.453125606371
 05/25  10:00:00,15.8185952256,2.34949849444,3.56900020795,0.0,4.9500482616,4.9500482616,0.45312392845,0.0,0.45312392845
 05/25  11:00:00,16.0876348398,2.34949849444,3.83803982211,0.0,4.9500482616,4.9500482616,0.45312018943,0.0,0.45312018943
 05/25  12:00:00,15.4818114502,2.34949849444,3.782221795,0.0,4.9500482616,4.4000428992,0.453094445105,0.0,0.453094445105
 05/25  13:00:00,16.6578775332,2.34949849444,4.40828251559,0.0,4.9500482616,4.9500482616,0.45313323712,0.0,0.45313323712
 05/25  14:00:00,17.0241791622,2.34949849444,4.7745841446,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/25  15:00:00,17.4508016991,2.34949849444,5.20120668149,0.0,4.9500482616,4.9500482616,0.453107095005,0.0,0.453107095005
 05/25  16:00:00,17.7526328137,2.34949849444,5.50303779601,0.0,4.9500482616,4.9500482616,0.453101917198,0.0,0.453101917198
 05/25  17:00:00,12.4798045527,2.34949849444,4.63025243422,0.0,2.750026812,2.750026812,0.453100166114,0.0,0.453100166114
 05/25  18:00:00,10.4177265838,2.34949849444,4.21819055254,0.0,1.6500160872,2.2000214496,0.453101960092,0.0,0.453101960092
 05/25  19:00:00,10.0013087125,2.34949849444,3.80177268121,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  20:00:00,10.8284902635,2.34949849444,3.25979292801,0.0,1.1000107248,2.2000214496,0.453096366259,0.0,0.453096366259
 05/25  21:00:00,10.8649680491,2.34949849444,2.91243738027,0.0,1.1000107248,2.2000214496,0.453083000242,0.0,0.453083000242
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  23:00:00,5.11854156894,0.2363429388,0.10417449934,0.0,0.2750026812,2.2000214496,0.453074514128,0.0,0.453074514128
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072470905,0.0,0.453072470905
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069044228,0.0,0.453069044228
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083857162,0.0,0.453083857162
 05/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070890838,0.0,0.453070890838
 05/26  06:00:00,8.66264020375,2.34949849444,2.4116148973,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  07:00:00,8.28477808475,2.34949849444,2.0852420535,0.0,1.6500160872,2.2000214496,0.453087463572,0.0,0.453087463572
 05/26  08:00:00,16.0515472622,2.34949849444,3.8019522445,0.0,4.9500482616,4.9500482616,0.453121507194,0.0,0.453121507194
 05/26  09:00:00,16.827878719,2.34949849444,4.57828370138,0.0,4.9500482616,4.9500482616,0.45305895953,0.0,0.45305895953
 05/26  10:00:00,17.4571254244,2.34949849444,5.20753040671,0.0,4.9500482616,4.9500482616,0.453124230795,0.0,0.453124230795
 05/26  11:00:00,17.9823461237,2.34949849444,5.73275110609,0.0,4.9500482616,4.9500482616,0.453130490721,0.0,0.453130490721
 05/26  12:00:00,17.6282038016,2.34949849444,5.9286141464,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 05/26  13:00:00,19.0399283068,2.34949849444,6.79033328913,0.0,4.9500482616,4.9500482616,0.45314652312,0.0,0.45314652312
 05/26  14:00:00,19.4862386827,2.34949849444,7.23664366502,0.0,4.9500482616,4.9500482616,0.453120257727,0.0,0.453120257727
 05/26  15:00:00,19.9805505203,2.34949849444,7.73095550261,0.0,4.9500482616,4.9500482616,0.453115683726,0.0,0.453115683726
 05/26  16:00:00,20.1851542804,2.34949849444,7.93555926278,0.0,4.9500482616,4.9500482616,0.453118633052,0.0,0.453118633052
 05/26  17:00:00,14.5803372432,2.34949849444,6.73078512476,0.0,2.750026812,2.750026812,0.453111578126,0.0,0.453111578126
 05/26  18:00:00,12.2352763996,2.34949849444,6.0357403684,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/26  19:00:00,11.7228760031,2.34949849444,5.52333997182,0.0,1.6500160872,2.2000214496,0.45310197462,0.0,0.45310197462
 05/26  20:00:00,12.0106345711,2.34949849444,4.8257705689,0.0,1.1000107248,2.2000214496,0.453095450261,0.0,0.453095450261
 05/26  21:00:00,12.3308786311,2.34949849444,4.37834796229,0.0,1.1000107248,2.2000214496,0.453088288387,0.0,0.453088288387
 05/26  22:00:00,5.73186437885,0.415268632243,0.2635689346,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  23:00:00,6.10258799656,0.751756284886,0.572807580869,0.0,0.2750026812,2.2000214496,0.453084412607,0.0,0.453084412607
 05/26  24:00:00,5.82452363509,0.601405027909,0.445094476374,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/27  01:00:00,5.51010006801,0.751756284886,0.530325014721,0.0,0.2750026812,1.6500160872,0.453081717879,0.0,0.453081717879
 05/27  02:00:00,5.20421010585,0.601405027909,0.374786309542,0.0,0.2750026812,1.6500160872,0.453078034847,0.0,0.453078034847
 05/27  03:00:00,5.2494300372,0.64440086882,0.377010399973,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.92350201858,0.458264473154,0.237218777021,0.0,0.2750026812,1.6500160872,0.453083441574,0.0,0.453083441574
 05/27  05:00:00,4.70599038849,0.315123918399,0.162847701686,0.0,0.2750026812,1.6500160872,0.453083330228,0.0,0.453083330228
 05/27  06:00:00,10.1542628063,2.34949849444,3.90323749986,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/27  07:00:00,7.98363064419,2.34949849444,2.88410533774,0.0,0.5500053624,2.2000214496,0.45307509994,0.0,0.45307509994
 05/27  08:00:00,9.90730580967,2.34949849444,3.15776441602,0.0,1.6500160872,2.750026812,0.453087916901,0.0,0.453087916901
 05/27  09:00:00,10.0373334705,2.34949849444,3.2877920768,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,10.2885588346,2.34949849444,3.53901744099,0.0,1.6500160872,2.750026812,0.453101490035,0.0,0.453101490035
 05/27  11:00:00,10.644953011,2.34949849444,3.89541161737,0.0,1.6500160872,2.750026812,0.453107116725,0.0,0.453107116725
 05/27  12:00:00,9.0274178729,2.34949849444,3.92789256645,0.0,0.8250080436,1.9250187684,0.453085310481,0.0,0.453085310481
 05/27  13:00:00,9.28943335945,2.34949849444,4.189908053,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  14:00:00,9.55234613149,2.34949849444,4.45282082505,0.0,0.8250080436,1.9250187684,0.453083162254,0.0,0.453083162254
 05/27  15:00:00,9.94754381084,2.34949849444,4.84801850439,0.0,0.8250080436,1.9250187684,0.453090574997,0.0,0.453090574997
 05/27  16:00:00,10.187970767,2.34949849444,5.08844546052,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  17:00:00,9.25609700039,2.34949849444,4.98157973754,0.0,0.2750026812,1.6500160872,0.453079781102,0.0,0.453079781102
 05/27  18:00:00,2.97535090041,0.511942181187,0.53838995082,0.0,0.2750026812,1.6500160872,0.453087430403,0.0,0.453087430403
 05/27  19:00:00,3.82831852807,0.969616957237,0.933682802429,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  20:00:00,4.59958818726,0.601405027909,0.537831057612,0.0,0.2750026812,1.6500160872,0.453083172521,0.0,0.453083172521
 05/27  21:00:00,5.61395287614,0.751756284886,0.634177822854,0.0,0.2750026812,1.6500160872,0.453075536035,0.0,0.453075536035
 05/27  22:00:00,5.33855106224,0.601405027909,0.509127265922,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  23:00:00,5.57920198378,0.751756284886,0.599426930488,0.0,0.2750026812,1.6500160872,0.453082287291,0.0,0.453082287291
 05/27  24:00:00,5.29334892718,0.601405027909,0.463925130866,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  01:00:00,5.40422766557,0.680186007509,0.496022889653,0.0,0.2750026812,1.6500160872,0.453082595745,0.0,0.453082595745
 05/28  02:00:00,5.24294808229,0.601405027909,0.413524285981,0.0,0.2750026812,1.6500160872,0.453078838035,0.0,0.453078838035
 05/28  03:00:00,5.27787825101,0.64440086882,0.405458613787,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  04:00:00,4.76426655775,0.315123918399,0.22112387095,0.0,0.2750026812,1.6500160872,0.453071344658,0.0,0.453071344658
 05/28  05:00:00,4.8653925912,0.393904897999,0.243468924794,0.0,0.2750026812,1.6500160872,0.453057020312,0.0,0.453057020312
 05/28  06:00:00,3.57699865912,0.315123918399,0.185355972317,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  07:00:00,2.67475645055,0.465475175377,0.284262506768,0.0,0.2750026812,1.6500160872,0.453084841047,0.0,0.453084841047
 05/28  08:00:00,3.1228377901,0.672975305286,0.524843716413,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  09:00:00,3.35250804049,0.777445236237,0.65004403585,0.0,0.2750026812,1.6500160872,0.453079661187,0.0,0.453079661187
 05/28  10:00:00,4.11109219796,1.15079528764,1.03527814192,0.0,0.2750026812,1.6500160872,0.453082563434,0.0,0.453082563434
 05/28  11:00:00,4.70158207122,1.40883932108,1.36772398174,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  12:00:00,4.51193922434,1.26834713742,1.31857331852,0.0,0.2750026812,1.6500160872,0.453084674727,0.0,0.453084674727
 05/28  13:00:00,4.92756607492,1.42440079767,1.57814650884,0.0,0.2750026812,1.6500160872,0.453091795071,0.0,0.453091795071
 05/28  14:00:00,4.74373725318,1.26834713742,1.55037134736,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  15:00:00,5.31037523035,1.42440079767,1.96095566427,0.0,0.2750026812,1.6500160872,0.45308053642,0.0,0.45308053642
 05/28  16:00:00,5.10705425245,1.26834713742,1.91368834663,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  17:00:00,5.5044569753,1.42440079767,2.15503740923,0.0,0.2750026812,1.6500160872,0.453085410062,0.0,0.453085410062
 05/28  18:00:00,5.06879057801,1.26834713742,1.87542467219,0.0,0.2750026812,1.6500160872,0.453083031074,0.0,0.453083031074
 05/28  19:00:00,5.2762423256,1.42440079767,1.92682275953,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  20:00:00,6.18474789267,1.26834713742,1.45604865352,0.0,0.2750026812,1.6500160872,0.453080653248,0.0,0.453080653248
 05/28  21:00:00,7.15033330406,1.42440079767,1.49791373798,0.0,0.2750026812,1.6500160872,0.453089510787,0.0,0.453089510787
 05/28  22:00:00,6.75507831578,1.26834713742,1.25871240996,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  23:00:00,6.98534348315,1.42440079767,1.33292391707,0.0,0.2750026812,1.6500160872,0.453075478223,0.0,0.453075478223
 05/28  24:00:00,6.54909321576,1.2446686124,1.07640583495,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,6.70927996326,1.37704374764,1.10421744721,0.0,0.2750026812,1.6500160872,0.453075444888,0.0,0.453075444888
 05/29  02:00:00,6.25802998415,1.17137576804,0.858635447706,0.0,0.2750026812,1.6500160872,0.453084875438,0.0,0.453084875438
 05/29  03:00:00,5.83839373847,0.939543950784,0.670831019283,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  04:00:00,5.48331685059,0.757019793874,0.498278288315,0.0,0.2750026812,1.6500160872,0.453074959698,0.0,0.453074959698
 05/29  05:00:00,5.25763023721,0.626508299476,0.403103169326,0.0,0.2750026812,1.6500160872,0.453077869291,0.0,0.453077869291
 05/29  06:00:00,3.55775690122,0.529834750532,0.335236715618,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  07:00:00,2.95040342762,0.64440086882,0.380983790396,0.0,0.2750026812,1.6500160872,0.453069894463,0.0,0.453069894463
 05/29  08:00:00,3.04811391528,0.672975305286,0.450119841589,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,3.17977576494,0.732057596164,0.522699400377,0.0,0.2750026812,1.6500160872,0.453081629537,0.0,0.453081629537
 05/29  10:00:00,3.33056374765,0.828590071252,0.576954907989,0.0,0.2750026812,1.6500160872,0.453081540777,0.0,0.453081540777
 05/29  11:00:00,3.0220517738,0.680186007509,0.416846997885,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,2.86469663716,0.601405027909,0.338272840848,0.0,0.2750026812,1.6500160872,0.453077249675,0.0,0.453077249675
 05/29  13:00:00,3.26456489687,0.844254132016,0.495291996453,0.0,0.2750026812,1.6500160872,0.453081349969,0.0,0.453081349969
 05/29  14:00:00,3.93509531041,1.21873281807,0.791343723934,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,3.88086975159,1.17407193164,0.781779051541,0.0,0.2750026812,1.6500160872,0.45308226526,0.0,0.45308226526
 05/29  16:00:00,3.94444016006,1.17785971662,0.841561675035,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  17:00:00,4.09079770597,1.22075636143,0.94502257614,0.0,0.2750026812,1.6500160872,0.453057914482,0.0,0.453057914482
 05/29  18:00:00,4.41832256083,1.37795009384,1.11535369859,0.0,0.2750026812,1.6500160872,0.453084650458,0.0,0.453084650458
 05/29  19:00:00,3.87357835479,1.13771336881,0.810846217578,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  20:00:00,4.82720921119,0.848041916997,0.518815192459,0.0,0.2750026812,1.6500160872,0.453081990315,0.0,0.453081990315
 05/29  21:00:00,5.20260728359,0.632472489257,0.342116025932,0.0,0.2750026812,1.6500160872,0.453084529217,0.0,0.453084529217
 05/29  22:00:00,5.03042240705,0.529834750532,0.272568888113,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.81707907804,0.393904897999,0.195155411639,0.0,0.2750026812,1.6500160872,0.453076477533,0.0,0.453076477533
 05/29  24:00:00,4.57365241149,0.2363429388,0.109290704283,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/30  01:00:00,5.11849189313,0.2363429388,0.104124823523,0.0,0.2750026812,2.2000214496,0.453053208189,0.0,0.453053208189
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068067196,0.0,0.453068067196
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082549958,0.0,0.453082549958
 05/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071287629,0.0,0.453071287629
 05/30  06:00:00,8.9225427543,2.34949849444,3.05535078119,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  07:00:00,8.72313212709,2.34949849444,2.52359609584,0.0,1.6500160872,2.2000214496,0.453091740677,0.0,0.453091740677
 05/30  08:00:00,16.1017376676,2.34949849444,3.85214264994,0.0,4.9500482616,4.9500482616,0.453121025873,0.0,0.453121025873
 05/30  09:00:00,16.4461232421,2.34949849444,4.19652822448,0.0,4.9500482616,4.9500482616,0.453096846842,0.0,0.453096846842
 05/30  10:00:00,16.7798838287,2.34949849444,4.5302888111,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  11:00:00,17.1311943167,2.34949849444,4.88159929903,0.0,4.9500482616,4.9500482616,0.453123442804,0.0,0.453123442804
 05/30  12:00:00,16.6755710712,2.34949849444,4.9759814159,0.0,4.9500482616,4.4000428992,0.453127729458,0.0,0.453127729458
 05/30  13:00:00,17.8759440037,2.34949849444,5.62634898602,0.0,4.9500482616,4.9500482616,0.453140584425,0.0,0.453140584425
 05/30  14:00:00,18.0543900204,2.34949849444,5.80479500272,0.0,4.9500482616,4.9500482616,0.45311423847,0.0,0.45311423847
 05/30  15:00:00,18.2713908317,2.34949849444,6.02179581405,0.0,4.9500482616,4.9500482616,0.453112432953,0.0,0.453112432953
 05/30  16:00:00,18.3340227025,2.34949849444,6.08442768485,0.0,4.9500482616,4.9500482616,0.45312882203,0.0,0.45312882203
 05/30  17:00:00,12.8287495388,2.34949849444,4.97919742033,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/30  18:00:00,10.4880619307,2.34949849444,4.28852589948,0.0,1.6500160872,2.2000214496,0.453106062437,0.0,0.453106062437
 05/30  19:00:00,10.0609883797,2.34949849444,3.86145234845,0.0,1.6500160872,2.2000214496,0.453093743141,0.0,0.453093743141
 05/30  20:00:00,10.573207223,2.34949849444,3.38834322079,0.0,1.1000107248,2.2000214496,0.453088758916,0.0,0.453088758916
 05/30  21:00:00,10.9919796195,2.34949849444,3.03944895066,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081430363,0.0,0.453081430363
 05/30  23:00:00,5.05139095773,0.196952449,0.0764143779244,0.0,0.2750026812,2.2000214496,0.453078902167,0.0,0.453078902167
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076403604,0.0,0.453076403604
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055566112,0.0,0.453055566112
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307003405,0.0,0.45307003405
 05/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,8.31041728499,2.34949849444,2.44322531187,0.0,0.5500053624,2.2000214496,0.453059498438,0.0,0.453059498438
 05/31  07:00:00,8.13247870631,2.34949849444,1.93294267506,0.0,1.6500160872,2.2000214496,0.453102271237,0.0,0.453102271237
 05/31  08:00:00,15.8123806769,2.34949849444,3.56278565928,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/31  09:00:00,16.5356221136,2.34949849444,4.2860270959,0.0,4.9500482616,4.9500482616,0.453121055231,0.0,0.453121055231
 05/31  10:00:00,16.9132695903,2.34949849444,4.66367457263,0.0,4.9500482616,4.9500482616,0.45311694646,0.0,0.45311694646
 05/31  11:00:00,17.0631634122,2.34949849444,4.81356839454,0.0,4.9500482616,4.9500482616,0.453128999404,0.0,0.453128999404
 05/31  12:00:00,16.3551443811,2.34949849444,4.65555472581,0.0,4.9500482616,4.4000428992,0.453134317008,0.0,0.453134317008
 05/31  13:00:00,17.4760646595,2.34949849444,5.22646964189,0.0,4.9500482616,4.9500482616,0.453132252997,0.0,0.453132252997
 05/31  14:00:00,17.8156930524,2.34949849444,5.56609803478,0.0,4.9500482616,4.9500482616,0.453105082637,0.0,0.453105082637
 05/31  15:00:00,18.2195317452,2.34949849444,5.9699367276,0.0,4.9500482616,4.9500482616,0.453099130476,0.0,0.453099130476
 05/31  16:00:00,18.5898062012,2.34949849444,6.34021118352,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/31  17:00:00,13.3194427871,2.34949849444,5.46989066867,0.0,2.750026812,2.750026812,0.453108443479,0.0,0.453108443479
 05/31  18:00:00,11.2216052318,2.34949849444,5.02206920059,0.0,1.6500160872,2.2000214496,0.453096570547,0.0,0.453096570547
 05/31  19:00:00,10.8469085671,2.34949849444,4.64737253582,0.0,1.6500160872,2.2000214496,0.453092738139,0.0,0.453092738139
 05/31  20:00:00,11.2857715247,2.34949849444,4.10090752248,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/31  21:00:00,11.6852853228,2.34949849444,3.73275465397,0.0,1.1000107248,2.2000214496,0.453082252467,0.0,0.453082252467
 05/31  22:00:00,5.37316464627,0.220809208125,0.0993286261412,0.0,0.5500053624,2.2000214496,0.453080801801,0.0,0.453080801801
 05/31  23:00:00,5.91820827092,0.72789952576,0.412284614356,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  24:00:00,5.58581494173,0.529834750532,0.27795606039,0.0,0.2750026812,2.2000214496,0.453078273446,0.0,0.453078273446
 06/01  01:00:00,5.37727411116,0.393904897999,0.205345082356,0.0,0.2750026812,2.2000214496,0.453057374276,0.0,0.453057374276
 06/01  02:00:00,5.23465557937,0.315123918399,0.14150753017,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071710537,0.0,0.453071710537
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053865858,0.0,0.453053865858
 06/01  06:00:00,8.63660791389,2.34949849444,2.76941594077,0.0,0.5500053624,2.2000214496,0.453077435702,0.0,0.453077435702
 06/01  07:00:00,8.42507362571,2.34949849444,2.22553759446,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  08:00:00,15.995050765,2.34949849444,3.74545574734,0.0,4.9500482616,4.9500482616,0.453112411638,0.0,0.453112411638
 06/01  09:00:00,16.4796750962,2.34949849444,4.23008007852,0.0,4.9500482616,4.9500482616,0.453117266004,0.0,0.453117266004
 06/01  10:00:00,16.915674698,2.34949849444,4.66607968037,0.0,4.9500482616,4.9500482616,0.453121752859,0.0,0.453121752859
 06/01  11:00:00,17.3246339676,2.34949849444,5.07503894999,0.0,4.9500482616,4.9500482616,0.453126326591,0.0,0.453126326591
 06/01  12:00:00,16.8034674609,2.34949849444,5.10387780566,0.0,4.9500482616,4.4000428992,0.453141687969,0.0,0.453141687969
 06/01  13:00:00,18.0168263734,2.34949849444,5.76723135576,0.0,4.9500482616,4.9500482616,0.453092996129,0.0,0.453092996129
 06/01  14:00:00,18.348972039,2.34949849444,6.09937702136,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/01  15:00:00,18.7702620793,2.34949849444,6.52066706169,0.0,4.9500482616,4.9500482616,0.453118640961,0.0,0.453118640961
 06/01  16:00:00,18.9893034357,2.34949849444,6.73970841802,0.0,4.9500482616,4.9500482616,0.453110159445,0.0,0.453110159445
 06/01  17:00:00,13.219786889,2.34949849444,5.3702347706,0.0,2.750026812,2.750026812,0.453108766544,0.0,0.453108766544
 06/01  18:00:00,10.8214885627,2.34949849444,4.62195253149,0.0,1.6500160872,2.2000214496,0.453105277138,0.0,0.453105277138
 06/01  19:00:00,10.2715819859,2.34949849444,4.07204595463,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  20:00:00,10.5926160368,2.34949849444,3.40775203467,0.0,1.1000107248,2.2000214496,0.453097951543,0.0,0.453097951543
 06/01  21:00:00,11.0691851253,2.34949849444,3.11665445642,0.0,1.1000107248,2.2000214496,0.453077243023,0.0,0.453077243023
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  23:00:00,5.08917376001,0.214710832132,0.0964387970772,0.0,0.2750026812,2.2000214496,0.45307453174,0.0,0.45307453174
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053653542,0.0,0.453053653542
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067966432,0.0,0.453067966432
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082207796,0.0,0.453082207796
 06/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068518487,0.0,0.453068518487
 06/02  06:00:00,8.77000130083,2.34949849444,2.90280932771,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  07:00:00,8.95681001466,2.34949849444,2.75727398341,0.0,1.6500160872,2.2000214496,0.453083925063,0.0,0.453083925063
 06/02  08:00:00,16.7506047921,2.34949849444,4.50100977449,0.0,4.9500482616,4.9500482616,0.45311235433,0.0,0.45311235433
 06/02  09:00:00,17.4172905002,2.34949849444,5.16769548256,0.0,4.9500482616,4.9500482616,0.453115834759,0.0,0.453115834759
 06/02  10:00:00,17.9246548781,2.34949849444,5.6750598605,0.0,4.9500482616,4.9500482616,0.453120549425,0.0,0.453120549425
 06/02  11:00:00,18.353590854,2.34949849444,6.1039958364,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/02  12:00:00,17.7519246838,2.34949849444,6.05233502853,0.0,4.9500482616,4.4000428992,0.453132436279,0.0,0.453132436279
 06/02  13:00:00,19.0866877178,2.34949849444,6.83709270017,0.0,4.9500482616,4.9500482616,0.453141711567,0.0,0.453141711567
 06/02  14:00:00,19.4323615576,2.34949849444,7.18276653996,0.0,4.9500482616,4.9500482616,0.453089712881,0.0,0.453089712881
 06/02  15:00:00,19.8991025927,2.34949849444,7.6495075751,0.0,4.9500482616,4.9500482616,0.453109120331,0.0,0.453109120331
 06/02  16:00:00,20.3000574356,2.34949849444,8.05046241793,0.0,4.9500482616,4.9500482616,0.453112035468,0.0,0.453112035468
 06/02  17:00:00,14.8362451805,2.34949849444,6.98669306204,0.0,2.750026812,2.750026812,0.453106258216,0.0,0.453106258216
 06/02  18:00:00,12.5143010583,2.34949849444,6.31476502703,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/02  19:00:00,12.0049564408,2.34949849444,5.80542040955,0.0,1.6500160872,2.2000214496,0.453092323597,0.0,0.453092323597
 06/02  20:00:00,12.4072283322,2.34949849444,5.22236432997,0.0,1.1000107248,2.2000214496,0.45309784801,0.0,0.45309784801
 06/02  21:00:00,12.8943580644,2.34949849444,4.94182739558,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.86111112106,0.454659122043,0.35342518701,0.0,0.5500053624,2.2000214496,0.453088268772,0.0,0.453088268772
 06/02  23:00:00,6.4815105828,0.933306845179,0.770179606814,0.0,0.2750026812,2.2000214496,0.453080525993,0.0,0.453080525993
 06/02  24:00:00,6.30101232601,0.834827176857,0.688161018347,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/03  01:00:00,5.55048484439,0.751756284886,0.570709791101,0.0,0.2750026812,1.6500160872,0.45305948082,0.0,0.45305948082
 06/03  02:00:00,5.2570575037,0.601405027909,0.427633707391,0.0,0.2750026812,1.6500160872,0.453075023193,0.0,0.453075023193
 06/03  03:00:00,5.25138088847,0.608615730131,0.414746389939,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,5.09682302537,0.529834750532,0.338969506433,0.0,0.2750026812,1.6500160872,0.453054047961,0.0,0.453054047961
 06/03  05:00:00,4.86035522753,0.393904897999,0.238431561126,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  06:00:00,10.3213280038,2.34949849444,4.45413603073,0.0,0.5500053624,2.2000214496,0.453085844948,0.0,0.453085844948
 06/03  07:00:00,8.84435883063,2.34949849444,3.74483352418,0.0,0.5500053624,2.2000214496,0.453090208407,0.0,0.453090208407
 06/03  08:00:00,10.844936282,2.34949849444,4.09539488835,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  09:00:00,11.045991329,2.34949849444,4.29644993536,0.0,1.6500160872,2.750026812,0.45308493986,0.0,0.45308493986
 06/03  10:00:00,11.2537084682,2.34949849444,4.50416707459,0.0,1.6500160872,2.750026812,0.453095266413,0.0,0.453095266413
 06/03  11:00:00,11.668761343,2.34949849444,4.91921994932,0.0,1.6500160872,2.750026812,0.453102953797,0.0,0.453102953797
 06/03  12:00:00,9.94413362865,2.34949849444,4.8446083222,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  13:00:00,10.2021090922,2.34949849444,5.10258378571,0.0,0.8250080436,1.9250187684,0.453095644941,0.0,0.453095644941
 06/03  14:00:00,10.4788628493,2.34949849444,5.37933754285,0.0,0.8250080436,1.9250187684,0.453070783662,0.0,0.453070783662
 06/03  15:00:00,10.7652428936,2.34949849444,5.66571758716,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  16:00:00,11.0423373301,2.34949849444,5.94281202363,0.0,0.8250080436,1.9250187684,0.453077858266,0.0,0.453077858266
 06/03  17:00:00,10.1079554366,2.34949849444,5.8334381738,0.0,0.2750026812,1.6500160872,0.453085387929,0.0,0.453085387929
 06/03  18:00:00,3.416685916,0.717271654196,0.774395493396,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  19:00:00,4.62359039228,1.33938271247,1.35918891141,0.0,0.2750026812,1.6500160872,0.453086546845,0.0,0.453086546845
 06/03  20:00:00,6.06029451093,1.32968669761,1.27025571159,0.0,0.2750026812,1.6500160872,0.453081402766,0.0,0.453081402766
 06/03  21:00:00,6.69514566184,1.31570418745,1.15142270599,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  22:00:00,6.71878203171,1.30600817259,1.18475509072,0.0,0.2750026812,1.6500160872,0.453081250546,0.0,0.453081250546
 06/03  23:00:00,6.57769145494,1.29202566244,1.05764702411,0.0,0.2750026812,1.6500160872,0.453084231575,0.0,0.453084231575
 06/03  24:00:00,6.489960797,1.24681186005,1.01513016855,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  01:00:00,5.89869947822,0.958269042889,0.712411666925,0.0,0.2750026812,1.6500160872,0.453085147654,0.0,0.453085147654
 06/04  02:00:00,5.80121212878,0.913608156457,0.659585203917,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  03:00:00,5.12425731262,0.529834750532,0.366403793681,0.0,0.2750026812,1.6500160872,0.453071486242,0.0,0.453071486242
 06/04  04:00:00,5.23119924664,0.608615730131,0.394564748101,0.0,0.2750026812,1.6500160872,0.453083681731,0.0,0.453083681731
 06/04  05:00:00,4.7495447355,0.315123918399,0.206402048697,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  06:00:00,3.6051727851,0.56090221188,0.351585138151,0.0,0.2750026812,1.6500160872,0.453065789414,0.0,0.453065789414
 06/04  07:00:00,3.30201060419,0.795923485365,0.581068350416,0.0,0.2750026812,1.6500160872,0.453078076449,0.0,0.453078076449
 06/04  08:00:00,3.63493920046,0.959242639506,0.750677792549,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,4.23517370376,1.20574608514,1.10440885022,0.0,0.2750026812,1.6500160872,0.453080638153,0.0,0.453080638153
 06/04  10:00:00,4.66280439093,1.40040479831,1.33738082422,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,4.52329868135,1.27458424302,1.32369566992,0.0,0.2750026812,1.6500160872,0.453080930715,0.0,0.453080930715
 06/04  12:00:00,4.87334495684,1.41816369207,1.53016249637,0.0,0.2750026812,1.6500160872,0.453085560129,0.0,0.453085560129
 06/04  13:00:00,4.77357125152,1.27458424302,1.57396824009,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,5.17603148431,1.41816369207,1.83284902384,0.0,0.2750026812,1.6500160872,0.453084036598,0.0,0.453084036598
 06/04  15:00:00,5.05686975916,1.27458424302,1.85726674773,0.0,0.2750026812,1.6500160872,0.453080847181,0.0,0.453080847181
 06/04  16:00:00,5.52969865343,1.41816369207,2.18651619296,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,5.28365544619,1.27458424302,2.08405243476,0.0,0.2750026812,1.6500160872,0.453081484372,0.0,0.453081484372
 06/04  18:00:00,5.72287416133,1.49207478599,2.30578060694,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  19:00:00,5.36866177345,1.45936197782,1.98428102722,0.0,0.2750026812,1.6500160872,0.453082241748,0.0,0.453082241748
 06/04  20:00:00,6.60099276292,1.41816369207,1.72247696911,0.0,0.2750026812,1.6500160872,0.453049714154,0.0,0.453049714154
 06/04  21:00:00,6.96671164786,1.27458424302,1.46410863644,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  22:00:00,7.13240145908,1.41816369207,1.4862189986,0.0,0.2750026812,1.6500160872,0.453080775391,0.0,0.453080775391
 06/04  23:00:00,6.77047510349,1.27458424302,1.26787209206,0.0,0.2750026812,1.6500160872,0.453080272415,0.0,0.453080272415
 06/04  24:00:00,6.89975195456,1.41816369207,1.25356949409,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,7.12968635943,1.27458424302,1.07707798561,0.0,0.2750026812,2.2000214496,0.45308142171,0.0,0.45308142171
 06/05  02:00:00,7.24844521564,1.40395657706,1.06646450778,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  03:00:00,6.7643778107,1.16092732294,0.825426356955,0.0,0.2750026812,2.2000214496,0.453084300845,0.0,0.453084300845
 06/05  04:00:00,6.80566413218,1.22647822262,0.801161778754,0.0,0.2750026812,2.2000214496,0.453019679073,0.0,0.453019679073
 06/05  05:00:00,6.31278000526,0.782955588202,0.476797605059,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  06:00:00,10.1775010451,2.34949849444,4.31030907201,0.0,0.5500053624,2.2000214496,0.453074062092,0.0,0.453074062092
 06/05  07:00:00,9.98591206293,2.34949849444,3.78637603168,0.0,1.6500160872,2.2000214496,0.453088915712,0.0,0.453088915712
 06/05  08:00:00,17.4076396748,2.34949849444,5.15804465718,0.0,4.9500482616,4.9500482616,0.453106348361,0.0,0.453106348361
 06/05  09:00:00,17.9377438963,2.34949849444,5.6881488787,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/05  10:00:00,18.3109729577,2.34949849444,6.06137794001,0.0,4.9500482616,4.9500482616,0.453116749149,0.0,0.453116749149
 06/05  11:00:00,18.5172540939,2.34949849444,6.26765907623,0.0,4.9500482616,4.9500482616,0.453122606937,0.0,0.453122606937
 06/05  12:00:00,17.8348431171,2.34949849444,6.13525346186,0.0,4.9500482616,4.4000428992,0.45310062121,0.0,0.45310062121
 06/05  13:00:00,18.9154443229,2.34949849444,6.66584930523,0.0,4.9500482616,4.9500482616,0.453135126806,0.0,0.453135126806
 06/05  14:00:00,19.0631908925,2.34949849444,6.81359587483,0.0,4.9500482616,4.9500482616,0.453104165367,0.0,0.453104165367
 06/05  15:00:00,19.117578515,2.34949849444,6.86798349731,0.0,4.9500482616,4.9500482616,0.453097404294,0.0,0.453097404294
 06/05  16:00:00,18.7718338784,2.34949849444,6.52223886078,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/05  17:00:00,13.1177047236,2.34949849444,5.26815260511,0.0,2.750026812,2.750026812,0.453103086349,0.0,0.453103086349
 06/05  18:00:00,10.7239589583,2.34949849444,4.52442292709,0.0,1.6500160872,2.2000214496,0.453103405502,0.0,0.453103405502
 06/05  19:00:00,10.2682027707,2.34949849444,4.06866673948,0.0,1.6500160872,2.2000214496,0.453091260603,0.0,0.453091260603
 06/05  20:00:00,10.6724991927,2.34949849444,3.48763519056,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  21:00:00,11.0237588774,2.34949849444,3.07122820855,0.0,1.1000107248,2.2000214496,0.45309040383,0.0,0.45309040383
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305352969,0.0,0.45305352969
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067604849,0.0,0.453067604849
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081549151,0.0,0.453081549151
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061746443,0.0,0.453061746443
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079217717,0.0,0.453079217717
 06/06  06:00:00,8.85798998323,2.34949849444,2.99079801011,0.0,0.5500053624,2.2000214496,0.453066467321,0.0,0.453066467321
 06/06  07:00:00,8.50502436102,2.34949849444,2.30548832977,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  08:00:00,15.8740201564,2.34949849444,3.62442513873,0.0,4.9500482616,4.9500482616,0.453111745399,0.0,0.453111745399
 06/06  09:00:00,16.3656672865,2.34949849444,4.11607226882,0.0,4.9500482616,4.9500482616,0.453101314459,0.0,0.453101314459
 06/06  10:00:00,16.6883304543,2.34949849444,4.43873543666,0.0,4.9500482616,4.9500482616,0.453117671183,0.0,0.453117671183
 06/06  11:00:00,17.1827585577,2.34949849444,4.93316354005,0.0,4.9500482616,4.9500482616,0.453122626425,0.0,0.453122626425
 06/06  12:00:00,16.6765054718,2.34949849444,4.97691581657,0.0,4.9500482616,4.4000428992,0.453132112196,0.0,0.453132112196
 06/06  13:00:00,17.6416389099,2.34949849444,5.39204389224,0.0,4.9500482616,4.9500482616,0.453121161672,0.0,0.453121161672
 06/06  14:00:00,18.0175771708,2.34949849444,5.76798215314,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/06  15:00:00,18.2544100684,2.34949849444,6.00481505075,0.0,4.9500482616,4.9500482616,0.45308959576,0.0,0.45308959576
 06/06  16:00:00,18.3581200302,2.34949849444,6.10852501258,0.0,4.9500482616,4.9500482616,0.453114810404,0.0,0.453114810404
 06/06  17:00:00,13.0019970028,2.34949849444,5.15244488432,0.0,2.750026812,2.750026812,0.453101768083,0.0,0.453101768083
 06/06  18:00:00,10.7666890358,2.34949849444,4.56715300453,0.0,1.6500160872,2.2000214496,0.453092277895,0.0,0.453092277895
 06/06  19:00:00,10.478098524,2.34949849444,4.27856249276,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  20:00:00,10.8000043206,2.34949849444,3.61514031842,0.0,1.1000107248,2.2000214496,0.453093680161,0.0,0.453093680161
 06/06  21:00:00,11.2400578376,2.34949849444,3.28752716871,0.0,1.1000107248,2.2000214496,0.45307859033,0.0,0.45307859033
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  23:00:00,5.30310066197,0.354514408199,0.17056212297,0.0,0.2750026812,2.2000214496,0.453073136609,0.0,0.453073136609
 06/06  24:00:00,5.25140667449,0.315123918399,0.158258625285,0.0,0.2750026812,2.2000214496,0.453053256696,0.0,0.453053256696
 06/07  01:00:00,5.13254670735,0.2363429388,0.118179637749,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,5.12861862746,0.2363429388,0.114251557851,0.0,0.2750026812,2.2000214496,0.453067177229,0.0,0.453067177229
 06/07  03:00:00,5.12490308811,0.2363429388,0.110536018502,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081023872,0.0,0.453081023872
 06/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067877358,0.0,0.453067877358
 06/07  06:00:00,9.48597063618,2.34949849444,3.61877866307,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  07:00:00,9.20848132182,2.34949849444,3.00894529057,0.0,1.6500160872,2.2000214496,0.453088658498,0.0,0.453088658498
 06/07  08:00:00,16.601534116,2.34949849444,4.35193909837,0.0,4.9500482616,4.9500482616,0.453114761828,0.0,0.453114761828
 06/07  09:00:00,16.7125507785,2.34949849444,4.46295576089,0.0,4.9500482616,4.9500482616,0.453120371414,0.0,0.453120371414
 06/07  10:00:00,17.1253287635,2.34949849444,4.8757337458,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/07  11:00:00,17.3397594806,2.34949849444,5.09016446291,0.0,4.9500482616,4.9500482616,0.453116415628,0.0,0.453116415628
 06/07  12:00:00,16.5011381269,2.34949849444,4.80154847165,0.0,4.9500482616,4.4000428992,0.453116148776,0.0,0.453116148776
 06/07  13:00:00,17.4643376711,2.34949849444,5.21474265344,0.0,4.9500482616,4.9500482616,0.453124200399,0.0,0.453124200399
 06/07  14:00:00,17.5101102675,2.34949849444,5.26051524985,0.0,4.9500482616,4.9500482616,0.453078010938,0.0,0.453078010938
 06/07  15:00:00,17.7428714507,2.34949849444,5.49327643304,0.0,4.9500482616,4.9500482616,0.45310035817,0.0,0.45310035817
 06/07  16:00:00,17.9143854433,2.34949849444,5.66479042569,0.0,4.9500482616,4.9500482616,0.453103579419,0.0,0.453103579419
 06/07  17:00:00,12.511805383,2.34949849444,4.66225326457,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/07  18:00:00,10.5004795332,2.34949849444,4.30094350198,0.0,1.6500160872,2.2000214496,0.453100506009,0.0,0.453100506009
 06/07  19:00:00,10.2678239408,2.34949849444,4.06828790952,0.0,1.6500160872,2.2000214496,0.453080154726,0.0,0.453080154726
 06/07  20:00:00,10.6644575419,2.34949849444,3.47959353967,0.0,1.1000107248,2.2000214496,0.453096200195,0.0,0.453096200195
 06/07  21:00:00,11.1366604294,2.34949849444,3.18412976055,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307416701,0.0,0.45307416701
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054175107,0.0,0.453054175107
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068063341,0.0,0.453068063341
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081846888,0.0,0.453081846888
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061913971,0.0,0.453061913971
 06/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  06:00:00,9.16183730482,2.34949849444,3.29464533171,0.0,0.5500053624,2.2000214496,0.453084944797,0.0,0.453084944797
 06/08  07:00:00,8.75076264261,2.34949849444,2.55122661136,0.0,1.6500160872,2.2000214496,0.453063072535,0.0,0.453063072535
 06/08  08:00:00,16.1640267589,2.34949849444,3.91443174124,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/08  09:00:00,16.3959963019,2.34949849444,4.14640128424,0.0,4.9500482616,4.9500482616,0.453120219724,0.0,0.453120219724
 06/08  10:00:00,16.4124110512,2.34949849444,4.16281603355,0.0,4.9500482616,4.9500482616,0.453087384842,0.0,0.453087384842
 06/08  11:00:00,16.4742987959,2.34949849444,4.22470377823,0.0,4.9500482616,4.9500482616,0.453118398645,0.0,0.453118398645
 06/08  12:00:00,15.953160856,2.34949849444,4.25357120078,0.0,4.9500482616,4.4000428992,0.453143148033,0.0,0.453143148033
 06/08  13:00:00,17.1969418814,2.34949849444,4.94734686377,0.0,4.9500482616,4.9500482616,0.453134067519,0.0,0.453134067519
 06/08  14:00:00,17.5415119883,2.34949849444,5.29191697061,0.0,4.9500482616,4.9500482616,0.453108511452,0.0,0.453108511452
 06/08  15:00:00,17.987127527,2.34949849444,5.73753250935,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/08  16:00:00,18.2417902675,2.34949849444,5.99219524983,0.0,4.9500482616,4.9500482616,0.453112465401,0.0,0.453112465401
 06/08  17:00:00,12.8473316929,2.34949849444,4.99777957445,0.0,2.750026812,2.750026812,0.453099591511,0.0,0.453099591511
 06/08  18:00:00,10.7331153815,2.34949849444,4.53357935024,0.0,1.6500160872,2.2000214496,0.45309343222,0.0,0.45309343222
 06/08  19:00:00,10.2735155196,2.34949849444,4.07397948831,0.0,1.6500160872,2.2000214496,0.453095698194,0.0,0.453095698194
 06/08  20:00:00,10.4887383606,2.34949849444,3.30387435844,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/08  21:00:00,10.813993598,2.34949849444,2.86146292918,0.0,1.1000107248,2.2000214496,0.453082550191,0.0,0.453082550191
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,5.13339850976,0.2363429388,0.119031440157,0.0,0.2750026812,2.2000214496,0.453084152704,0.0,0.453084152704
 06/08  24:00:00,5.13541221133,0.2363429388,0.121045141731,0.0,0.2750026812,2.2000214496,0.453064211232,0.0,0.453064211232
 06/09  01:00:00,5.13538783176,0.2363429388,0.121020762156,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,5.12973811361,0.2363429388,0.11537104401,0.0,0.2750026812,2.2000214496,0.453077942072,0.0,0.453077942072
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057891535,0.0,0.453057891535
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076284067,0.0,0.453076284067
 06/09  06:00:00,9.06798229763,2.34949849444,3.20079032451,0.0,0.5500053624,2.2000214496,0.453062743605,0.0,0.453062743605
 06/09  07:00:00,8.72216359742,2.34949849444,2.52262756618,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  08:00:00,16.1569122753,2.34949849444,3.90731725767,0.0,4.9500482616,4.9500482616,0.453118351748,0.0,0.453118351748
 06/09  09:00:00,16.534587527,2.34949849444,4.28499250938,0.0,4.9500482616,4.9500482616,0.453106106873,0.0,0.453106106873
 06/09  10:00:00,16.8721497384,2.34949849444,4.62255472074,0.0,4.9500482616,4.9500482616,0.453121408813,0.0,0.453121408813
 06/09  11:00:00,17.4075533096,2.34949849444,5.15795829193,0.0,4.9500482616,4.9500482616,0.453131396884,0.0,0.453131396884
 06/09  12:00:00,16.9770356929,2.34949849444,5.27744603761,0.0,4.9500482616,4.4000428992,0.453141938871,0.0,0.453141938871
 06/09  13:00:00,18.2562699991,2.34949849444,6.00667498144,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/09  14:00:00,18.6834365593,2.34949849444,6.43384154168,0.0,4.9500482616,4.9500482616,0.453118565926,0.0,0.453118565926
 06/09  15:00:00,18.4372642302,2.34949849444,6.18766921259,0.0,4.9500482616,4.9500482616,0.453116851845,0.0,0.453116851845
 06/09  16:00:00,18.5344891862,2.34949849444,6.28489416857,0.0,4.9500482616,4.9500482616,0.45307975671,0.0,0.45307975671
 06/09  17:00:00,13.7370775347,2.34949849444,5.88752541623,0.0,2.750026812,2.750026812,0.453092822442,0.0,0.453092822442
 06/09  18:00:00,11.64418683,2.34949849444,5.44465079872,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  19:00:00,10.9841533913,2.34949849444,4.78461736008,0.0,1.6500160872,2.2000214496,0.453097065412,0.0,0.453097065412
 06/09  20:00:00,11.1229847931,2.34949849444,3.93812079089,0.0,1.1000107248,2.2000214496,0.453100233853,0.0,0.453100233853
 06/09  21:00:00,11.4778259616,2.34949849444,3.52529529274,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/09  22:00:00,5.35435242556,0.196952449,0.104373164554,0.0,0.5500053624,2.2000214496,0.453086365654,0.0,0.453086365654
 06/09  23:00:00,5.41715032428,0.393904897999,0.245221295475,0.0,0.2750026812,2.2000214496,0.453080157095,0.0,0.453080157095
 06/09  24:00:00,5.27284063207,0.315123918399,0.179692582865,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/10  01:00:00,4.82328972569,0.393904897999,0.201366059286,0.0,0.2750026812,1.6500160872,0.453069541564,0.0,0.453069541564
 06/10  02:00:00,4.6848133162,0.315123918399,0.141670629395,0.0,0.2750026812,1.6500160872,0.453083146854,0.0,0.453083146854
 06/10  03:00:00,4.55983396323,0.2363429388,0.0954722560277,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063072901,0.0,0.453063072901
 06/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  06:00:00,8.73889310725,2.34949849444,2.87170113414,0.0,0.5500053624,2.2000214496,0.453087145787,0.0,0.453087145787
 06/10  07:00:00,7.59528004337,2.34949849444,2.49575473692,0.0,0.5500053624,2.2000214496,0.453089116126,0.0,0.453089116126
 06/10  08:00:00,9.8843847785,2.34949849444,3.13484338485,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  09:00:00,10.2530435111,2.34949849444,3.50350211744,0.0,1.6500160872,2.750026812,0.453090659189,0.0,0.453090659189
 06/10  10:00:00,10.5704659466,2.34949849444,3.820924553,0.0,1.6500160872,2.750026812,0.45309610952,0.0,0.45309610952
 06/10  11:00:00,10.8758661462,2.34949849444,4.12632475253,0.0,1.6500160872,2.750026812,0.45310307405,0.0,0.45310307405
 06/10  12:00:00,9.10008940424,2.34949849444,4.00056409779,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  13:00:00,9.32646969393,2.34949849444,4.22694438748,0.0,0.8250080436,1.9250187684,0.453094286519,0.0,0.453094286519
 06/10  14:00:00,9.55395795141,2.34949849444,4.45443264496,0.0,0.8250080436,1.9250187684,0.453069907709,0.0,0.453069907709
 06/10  15:00:00,10.0189491628,2.34949849444,4.91942385639,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,10.1576768978,2.34949849444,5.05815159137,0.0,0.8250080436,1.9250187684,0.453074709887,0.0,0.453074709887
 06/10  17:00:00,9.18089762487,2.34949849444,4.90638036202,0.0,0.2750026812,1.6500160872,0.453082217771,0.0,0.453082217771
 06/10  18:00:00,2.92709923156,0.510139505632,0.491940957525,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,3.88735392567,1.00463027958,0.957704877686,0.0,0.2750026812,1.6500160872,0.453082615311,0.0,0.453082615311
 06/10  20:00:00,4.84444376092,0.757019793874,0.627071865312,0.0,0.2750026812,1.6500160872,0.453084164649,0.0,0.453084164649
 06/10  21:00:00,5.58458218402,0.751756284886,0.604807130731,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,5.3005217874,0.601405027909,0.471097991089,0.0,0.2750026812,1.6500160872,0.453075897314,0.0,0.453075897314
 06/10  23:00:00,5.49927051219,0.751756284886,0.519495458901,0.0,0.2750026812,1.6500160872,0.453077789377,0.0,0.453077789377
 06/10  24:00:00,5.14732984826,0.56561988922,0.353691190632,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,5.13280373117,0.572830591443,0.331954371328,0.0,0.2750026812,1.6500160872,0.453081860868,0.0,0.453081860868
 06/11  02:00:00,4.72844573744,0.315123918399,0.185303050635,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  03:00:00,4.8192239015,0.393904897999,0.197300235093,0.0,0.2750026812,1.6500160872,0.453065012945,0.0,0.453065012945
 06/11  04:00:00,4.57163327422,0.2363429388,0.107271567013,0.0,0.2750026812,1.6500160872,0.453076644053,0.0,0.453076644053
 06/11  05:00:00,4.56217373015,0.2363429388,0.0978120229423,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058308377,0.0,0.453058308377
 06/11  07:00:00,2.52401599373,0.372272791332,0.226724433996,0.0,0.2750026812,1.6500160872,0.453084075151,0.0,0.453084075151
 06/11  08:00:00,3.1104705649,0.641462913446,0.543988883045,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,3.20190743075,0.664429811589,0.612458850755,0.0,0.2750026812,1.6500160872,0.453080827778,0.0,0.453080827778
 06/11  10:00:00,3.57583748198,0.813028594655,0.83779011892,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  11:00:00,3.71721803903,0.933060002202,0.859139268423,0.0,0.2750026812,1.6500160872,0.453084652243,0.0,0.453084652243
 06/11  12:00:00,4.57268502261,1.32613835733,1.32152789688,0.0,0.2750026812,1.6500160872,0.453084933907,0.0,0.453084933907
 06/11  13:00:00,4.5469327748,1.27555783964,1.34635616675,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  14:00:00,4.98740416941,1.41719009545,1.64519530555,0.0,0.2750026812,1.6500160872,0.453082344606,0.0,0.453082344606
 06/11  15:00:00,4.78473855581,1.27555783964,1.58416194776,0.0,0.2750026812,1.6500160872,0.45308389264,0.0,0.45308389264
