Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/11  16:00:00,5.32209540339,1.41719009545,1.97988653953,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  17:00:00,5.13324441672,1.27555783964,1.93266780868,0.0,0.2750026812,1.6500160872,0.453075831524,0.0,0.453075831524
 06/11  18:00:00,5.49606386786,1.41719009545,2.153855004,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  19:00:00,5.03332286213,1.27555783964,1.83274625409,0.0,0.2750026812,1.6500160872,0.453080865684,0.0,0.453080865684
 06/11  20:00:00,6.59397745352,1.41719009545,1.71643525633,0.0,0.2750026812,1.6500160872,0.453082888448,0.0,0.453082888448
 06/11  21:00:00,6.86014014652,1.27555783964,1.35656353847,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  22:00:00,6.99071996946,1.41719009545,1.34551110561,0.0,0.2750026812,1.6500160872,0.45308438256,0.0,0.45308438256
 06/11  23:00:00,6.58045688904,1.25187931462,1.10055880602,0.0,0.2750026812,1.6500160872,0.453081021753,0.0,0.453081021753
 06/11  24:00:00,6.71739767702,1.3461545204,1.14322438821,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/12  01:00:00,7.15025148278,1.25187931462,1.12034803735,0.0,0.2750026812,2.2000214496,0.453086779997,0.0,0.453086779997
 06/12  02:00:00,7.25820607978,1.35799378291,1.12218816607,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,7.03327615778,1.27555783964,0.979694187332,0.0,0.2750026812,2.2000214496,0.453081875676,0.0,0.453081875676
 06/12  04:00:00,6.54534979013,1.02310852871,0.744217130617,0.0,0.2750026812,2.2000214496,0.453072329261,0.0,0.453072329261
 06/12  05:00:00,6.65223932988,0.952511847948,0.646700669931,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  06:00:00,10.4350371278,2.34949849444,4.5678451547,0.0,0.5500053624,2.2000214496,0.453059213376,0.0,0.453059213376
 06/12  07:00:00,10.4097379559,2.34949849444,4.21020192464,0.0,1.6500160872,2.2000214496,0.453099054957,0.0,0.453099054957
 06/12  08:00:00,18.0291349941,2.34949849444,5.7795399765,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/12  09:00:00,18.5469382885,2.34949849444,6.29734327082,0.0,4.9500482616,4.9500482616,0.45311482997,0.0,0.45311482997
 06/12  10:00:00,18.9564373416,2.34949849444,6.70684232395,0.0,4.9500482616,4.9500482616,0.453117395528,0.0,0.453117395528
 06/12  11:00:00,19.3656494056,2.34949849444,7.11605438797,0.0,4.9500482616,4.9500482616,0.45312178973,0.0,0.45312178973
 06/12  12:00:00,18.8103147488,2.34949849444,7.11072509357,0.0,4.9500482616,4.4000428992,0.453125772358,0.0,0.453125772358
 06/12  13:00:00,20.014320363,2.34949849444,7.76472534539,0.0,4.9500482616,4.9500482616,0.453126974087,0.0,0.453126974087
 06/12  14:00:00,20.2817674087,2.34949849444,8.03217239109,0.0,4.9500482616,4.9500482616,0.453081791709,0.0,0.453081791709
 06/12  15:00:00,20.5996793805,2.34949849444,8.35008436289,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/12  16:00:00,20.8621776575,2.34949849444,8.61258263984,0.0,4.9500482616,4.9500482616,0.453107354179,0.0,0.453107354179
 06/12  17:00:00,15.3927003645,2.34949849444,7.543148246,0.0,2.750026812,2.750026812,0.453109975087,0.0,0.453109975087
 06/12  18:00:00,13.0118347999,2.34949849444,6.81229876869,0.0,1.6500160872,2.2000214496,0.453097009024,0.0,0.453097009024
 06/12  19:00:00,12.496274538,2.34949849444,6.29673850675,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  20:00:00,12.745217146,2.34949849444,5.56035314379,0.0,1.1000107248,2.2000214496,0.45309823258,0.0,0.45309823258
 06/12  21:00:00,13.1502728212,2.34949849444,5.19774215231,0.0,1.1000107248,2.2000214496,0.453080036182,0.0,0.453080036182
 06/12  22:00:00,6.33923952805,0.683646840941,0.602565875103,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  23:00:00,7.27013240166,1.323449592,1.16865867886,0.0,0.2750026812,2.2000214496,0.453076043364,0.0,0.453076043364
 06/12  24:00:00,7.27868489386,1.32194129306,1.17871947,0.0,0.2750026812,2.2000214496,0.453080165177,0.0,0.453080165177
 06/13  01:00:00,7.16619950585,1.27609254197,1.11208283308,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  02:00:00,7.13693769509,1.27458424302,1.08432932126,0.0,0.2750026812,2.2000214496,0.453082481136,0.0,0.453082481136
 06/13  03:00:00,6.75281526929,1.11845991527,0.856331223218,0.0,0.2750026812,2.2000214496,0.453084300292,0.0,0.453084300292
 06/13  04:00:00,6.39793840021,0.912634559839,0.707279709563,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,6.81593897699,1.02408212533,0.738830039663,0.0,0.5500053624,2.2000214496,0.45308653926,0.0,0.45308653926
 06/13  06:00:00,10.8502089788,2.34949849444,4.98301700564,0.0,0.5500053624,2.2000214496,0.453053089419,0.0,0.453053089419
 06/13  07:00:00,10.8148163368,2.34949849444,4.61528030556,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  08:00:00,18.4137286051,2.34949849444,6.16413358744,0.0,4.9500482616,4.9500482616,0.453106689986,0.0,0.453106689986
 06/13  09:00:00,18.9331461859,2.34949849444,6.68355116825,0.0,4.9500482616,4.9500482616,0.453116909853,0.0,0.453116909853
 06/13  10:00:00,19.4544816969,2.34949849444,7.20488667926,0.0,4.9500482616,4.9500482616,0.453118948767,0.0,0.453118948767
 06/13  11:00:00,19.833339158,2.34949849444,7.58374414039,0.0,4.9500482616,4.9500482616,0.453118970771,0.0,0.453118970771
 06/13  12:00:00,19.2894134788,2.34949849444,7.5898238236,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 06/13  13:00:00,20.6580332199,2.34949849444,8.40843820221,0.0,4.9500482616,4.9500482616,0.453131920475,0.0,0.453131920475
 06/13  14:00:00,20.8866544949,2.34949849444,8.63705947723,0.0,4.9500482616,4.9500482616,0.453092725421,0.0,0.453092725421
 06/13  15:00:00,21.0709350345,2.34949849444,8.8213400169,0.0,4.9500482616,4.9500482616,0.453107916266,0.0,0.453107916266
 06/13  16:00:00,21.3228054237,2.34949849444,9.07321040604,0.0,4.9500482616,4.9500482616,0.453104778402,0.0,0.453104778402
 06/13  17:00:00,16.1303362761,2.34949849444,8.28078415769,0.0,2.750026812,2.750026812,0.453096564682,0.0,0.453096564682
 06/13  18:00:00,13.5450079817,2.34949849444,7.3454719505,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  19:00:00,12.9803826702,2.34949849444,6.780846639,0.0,1.6500160872,2.2000214496,0.453089485582,0.0,0.453089485582
 06/13  20:00:00,13.1917335622,2.34949849444,6.00686956004,0.0,1.1000107248,2.2000214496,0.453089784915,0.0,0.453089784915
 06/13  21:00:00,13.4765411758,2.34949849444,5.52401050697,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  22:00:00,6.52621007389,0.783096646012,0.690086615873,0.0,0.5500053624,2.2000214496,0.45308632179,0.0,0.45308632179
 06/13  23:00:00,7.29146648305,1.33292100201,1.18052135024,0.0,0.2750026812,2.2000214496,0.453063451823,0.0,0.453063451823
 06/13  24:00:00,7.36701974692,1.34561981807,1.24337579804,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  01:00:00,7.30559307695,1.34712811702,1.18044082913,0.0,0.2750026812,2.2000214496,0.453085905252,0.0,0.453085905252
 06/14  02:00:00,7.2770471371,1.31720558805,1.18181741824,0.0,0.2750026812,2.2000214496,0.453080908623,0.0,0.453080908623
 06/14  03:00:00,7.22375188079,1.33292100201,1.11280674797,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  04:00:00,7.15998136342,1.28168780053,1.10026943209,0.0,0.2750026812,2.2000214496,0.453071222456,0.0,0.453071222456
 06/14  05:00:00,7.4112414459,1.31161032949,1.0466043044,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  06:00:00,11.0386367711,2.34949849444,5.17144479798,0.0,0.5500053624,2.2000214496,0.453087266357,0.0,0.453087266357
 06/14  07:00:00,10.961727214,2.34949849444,4.76219118277,0.0,1.6500160872,2.2000214496,0.453085503598,0.0,0.453085503598
 06/14  08:00:00,18.495035729,2.34949849444,6.24544071133,0.0,4.9500482616,4.9500482616,0.453104129869,0.0,0.453104129869
 06/14  09:00:00,18.8365951214,2.34949849444,6.58700010375,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  10:00:00,19.0226519128,2.34949849444,6.7730568952,0.0,4.9500482616,4.9500482616,0.453077318679,0.0,0.453077318679
 06/14  11:00:00,19.4422414578,2.34949849444,7.19264644011,0.0,4.9500482616,4.9500482616,0.453128189926,0.0,0.453128189926
 06/14  12:00:00,19.074211117,2.34949849444,7.37462146174,0.0,4.9500482616,4.4000428992,0.453129077972,0.0,0.453129077972
 06/14  13:00:00,20.3187760187,2.34949849444,8.06918100107,0.0,4.9500482616,4.9500482616,0.453130094825,0.0,0.453130094825
 06/14  14:00:00,20.180376412,2.34949849444,7.93078139439,0.0,4.9500482616,4.9500482616,0.453109856461,0.0,0.453109856461
 06/14  15:00:00,20.4981002065,2.34949849444,8.24850518887,0.0,4.9500482616,4.9500482616,0.453085537166,0.0,0.453085537166
 06/14  16:00:00,20.9568600392,2.34949849444,8.70726502154,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  17:00:00,15.5201672062,2.34949849444,7.67061508772,0.0,2.750026812,2.750026812,0.453103981826,0.0,0.453103981826
 06/14  18:00:00,13.0618220341,2.34949849444,6.86228600285,0.0,1.6500160872,2.2000214496,0.453099639075,0.0,0.453099639075
 06/14  19:00:00,12.6022052047,2.34949849444,6.40266917344,0.0,1.6500160872,2.2000214496,0.453085081119,0.0,0.453085081119
 06/14  20:00:00,12.7239854655,2.34949849444,5.92295479662,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  21:00:00,13.6526869909,2.34949849444,5.70015632207,0.0,1.1000107248,2.2000214496,0.453087688434,0.0,0.453087688434
 06/14  22:00:00,5.8714216382,0.493400547431,0.324994278762,0.0,0.5500053624,2.2000214496,0.453080008419,0.0,0.453080008419
 06/14  23:00:00,5.93029817376,0.764230496097,0.388043546859,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  24:00:00,5.04882449421,0.196952449,0.0738479144064,0.0,0.2750026812,2.2000214496,0.453081829833,0.0,0.453081829833
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059904697,0.0,0.453059904697
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073245281,0.0,0.453073245281
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056155382,0.0,0.453056155382
 06/15  06:00:00,8.67018319673,2.34949849444,2.80299122362,0.0,0.5500053624,2.2000214496,0.453077071162,0.0,0.453077071162
 06/15  07:00:00,8.21517947875,2.34949849444,2.0156434475,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/15  08:00:00,15.3963530829,2.34949849444,3.14675806524,0.0,4.9500482616,4.9500482616,0.45310748542,0.0,0.45310748542
 06/15  09:00:00,15.8541727327,2.34949849444,3.60457771503,0.0,4.9500482616,4.9500482616,0.453117125408,0.0,0.453117125408
 06/15  10:00:00,16.4100947634,2.34949849444,4.16049974577,0.0,4.9500482616,4.9500482616,0.45311585685,0.0,0.45311585685
 06/15  11:00:00,16.7088879256,2.34949849444,4.45929290798,0.0,4.9500482616,4.9500482616,0.453129001937,0.0,0.453129001937
 06/15  12:00:00,16.102227537,2.34949849444,4.40263788171,0.0,4.9500482616,4.4000428992,0.453136422243,0.0,0.453136422243
 06/15  13:00:00,17.195684462,2.34949849444,4.94608944432,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/15  14:00:00,17.497633195,2.34949849444,5.2480381773,0.0,4.9500482616,4.9500482616,0.453117787056,0.0,0.453117787056
 06/15  15:00:00,18.0113096796,2.34949849444,5.76171466198,0.0,4.9500482616,4.9500482616,0.453082876068,0.0,0.453082876068
 06/15  16:00:00,18.5632423466,2.34949849444,6.31364732895,0.0,4.9500482616,4.9500482616,0.45312449954,0.0,0.45312449954
 06/15  17:00:00,13.3040346146,2.34949849444,5.4544824962,0.0,2.750026812,2.750026812,0.453107674496,0.0,0.453107674496
 06/15  18:00:00,11.1551616307,2.34949849444,4.95562559947,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/15  19:00:00,10.8671555028,2.34949849444,4.66761947158,0.0,1.6500160872,2.2000214496,0.453097788939,0.0,0.453097788939
 06/15  20:00:00,10.8310127484,2.34949849444,4.02998207959,0.0,1.1000107248,2.2000214496,0.453090593287,0.0,0.453090593287
 06/15  21:00:00,11.7142623628,2.34949849444,3.7617316939,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  22:00:00,5.36178509138,0.196952449,0.111805830374,0.0,0.5500053624,2.2000214496,0.453082832033,0.0,0.453082832033
 06/15  23:00:00,5.43728448232,0.393904897999,0.265355453518,0.0,0.2750026812,2.2000214496,0.453081003185,0.0,0.453081003185
 06/15  24:00:00,5.29448252231,0.315123918399,0.201334473103,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,5.41343145099,0.393904897999,0.241502422182,0.0,0.2750026812,2.2000214496,0.453059102009,0.0,0.453059102009
 06/16  02:00:00,5.25821726179,0.315123918399,0.165069212591,0.0,0.2750026812,2.2000214496,0.453073667452,0.0,0.453073667452
 06/16  03:00:00,5.24764684232,0.315123918399,0.154498793119,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,5.11986971644,0.2363429388,0.105502646836,0.0,0.2750026812,2.2000214496,0.453070020014,0.0,0.453070020014
 06/16  05:00:00,5.27500785768,0.1575619592,0.064419086481,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  06:00:00,9.29778231637,2.34949849444,3.43059034325,0.0,0.5500053624,2.2000214496,0.453074595569,0.0,0.453074595569
 06/16  07:00:00,9.38186847619,2.34949849444,3.18233244494,0.0,1.6500160872,2.2000214496,0.453011094747,0.0,0.453011094747
 06/16  08:00:00,17.1840801277,2.34949849444,4.93448511006,0.0,4.9500482616,4.9500482616,0.453113509212,0.0,0.453113509212
 06/16  09:00:00,17.8014476825,2.34949849444,5.55185266483,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/16  10:00:00,18.238254842,2.34949849444,5.98865982436,0.0,4.9500482616,4.9500482616,0.453121505813,0.0,0.453121505813
 06/16  11:00:00,18.5434722196,2.34949849444,6.29387720196,0.0,4.9500482616,4.9500482616,0.45312476418,0.0,0.45312476418
 06/16  12:00:00,17.7004314456,2.34949849444,6.00084179031,0.0,4.9500482616,4.4000428992,0.453133078621,0.0,0.453133078621
 06/16  13:00:00,18.8002194827,2.34949849444,6.55062446509,0.0,4.9500482616,4.9500482616,0.45311553086,0.0,0.45311553086
 06/16  14:00:00,19.0973456606,2.34949849444,6.84775064294,0.0,4.9500482616,4.9500482616,0.453076197129,0.0,0.453076197129
 06/16  15:00:00,19.4077024978,2.34949849444,7.15810748015,0.0,4.9500482616,4.9500482616,0.453095587998,0.0,0.453095587998
 06/16  16:00:00,19.7816311036,2.34949849444,7.53203608599,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/16  17:00:00,14.2945507324,2.34949849444,6.44499861396,0.0,2.750026812,2.750026812,0.453113492471,0.0,0.453113492471
 06/16  18:00:00,12.0848636427,2.34949849444,5.88532761144,0.0,1.6500160872,2.2000214496,0.453102048114,0.0,0.453102048114
 06/16  19:00:00,11.8782158682,2.34949849444,5.67867983691,0.0,1.6500160872,2.2000214496,0.453093880927,0.0,0.453093880927
 06/16  20:00:00,11.6678937713,2.34949849444,4.86686310247,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/16  21:00:00,12.3111306511,2.34949849444,4.35859998223,0.0,1.1000107248,2.2000214496,0.453084601851,0.0,0.453084601851
 06/16  22:00:00,5.88574659514,0.490444260732,0.342275522405,0.0,0.5500053624,2.2000214496,0.453076168671,0.0,0.453076168671
 06/16  23:00:00,5.95689654505,0.680186007509,0.498686406737,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  24:00:00,5.92141453915,0.672975305286,0.47041510306,0.0,0.2750026812,2.2000214496,0.453078596503,0.0,0.453078596503
 06/17  01:00:00,5.229101278,0.608615730131,0.392466779467,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  02:00:00,5.06897800237,0.529834750532,0.311124483438,0.0,0.2750026812,1.6500160872,0.453086666951,0.0,0.453086666951
 06/17  03:00:00,4.8390250497,0.393904897999,0.217101383299,0.0,0.2750026812,1.6500160872,0.453080742072,0.0,0.453080742072
 06/17  04:00:00,4.70347032931,0.315123918399,0.160327642504,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  05:00:00,4.68779843007,0.315123918399,0.144655743269,0.0,0.2750026812,1.6500160872,0.45306354746,0.0,0.45306354746
 06/17  06:00:00,9.50964349685,2.34949849444,3.64245152374,0.0,0.5500053624,2.2000214496,0.453085731511,0.0,0.453085731511
 06/17  07:00:00,8.19642611602,2.34949849444,3.09690080957,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  08:00:00,10.743445255,2.34949849444,3.99390386138,0.0,1.6500160872,2.750026812,0.453091416884,0.0,0.453091416884
 06/17  09:00:00,11.2852535135,2.34949849444,4.53571211988,0.0,1.6500160872,2.750026812,0.453099704835,0.0,0.453099704835
 06/17  10:00:00,11.3838143522,2.34949849444,4.63427295854,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  11:00:00,11.8642208812,2.34949849444,5.11467948757,0.0,1.6500160872,2.750026812,0.453100438573,0.0,0.453100438573
 06/17  12:00:00,10.159252311,2.34949849444,5.05972700454,0.0,0.8250080436,1.9250187684,0.453097549241,0.0,0.453097549241
 06/17  13:00:00,10.1606802876,2.34949849444,5.06115498118,0.0,0.8250080436,1.9250187684,0.453067669842,0.0,0.453067669842
 06/17  14:00:00,10.1995945843,2.34949849444,5.10006927782,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  15:00:00,10.3048932857,2.34949849444,5.20536797926,0.0,0.8250080436,1.9250187684,0.453091325012,0.0,0.453091325012
 06/17  16:00:00,10.4068099747,2.34949849444,5.30728466825,0.0,0.8250080436,1.9250187684,0.453078036264,0.0,0.453078036264
 06/17  17:00:00,9.46029734743,2.34949849444,5.18578008458,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,3.26473045513,0.656657656052,0.683054030674,0.0,0.2750026812,1.6500160872,0.453086519155,0.0,0.453086519155
 06/17  19:00:00,3.9989410218,1.06298581682,1.01093643658,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  20:00:00,4.80443359229,0.943757513032,0.78415731085,0.0,0.2750026812,1.6500160872,0.45308744536,0.0,0.45308744536
 06/17  21:00:00,5.95164870477,1.01111422816,0.712515708208,0.0,0.2750026812,1.6500160872,0.453080668951,0.0,0.453080668951
 06/17  22:00:00,5.26831148357,0.601405027909,0.438887687256,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  23:00:00,5.44718693609,0.751756284886,0.467411882799,0.0,0.2750026812,1.6500160872,0.45308245263,0.0,0.45308245263
 06/17  24:00:00,5.12240038247,0.56561988922,0.328761724845,0.0,0.2750026812,1.6500160872,0.453079153183,0.0,0.453079153183
 06/18  01:00:00,5.27560672652,0.680186007509,0.367401950606,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  02:00:00,4.81064579543,0.386694195777,0.195932831252,0.0,0.2750026812,1.6500160872,0.453070151521,0.0,0.453070151521
 06/18  03:00:00,4.80204805732,0.393904897999,0.180124390919,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  04:00:00,4.56228309618,0.2363429388,0.0979213889801,0.0,0.2750026812,1.6500160872,0.453081511163,0.0,0.453081511163
 06/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062006237,0.0,0.453062006237
 06/18  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  07:00:00,2.22754268678,0.190854073006,0.111669845373,0.0,0.2750026812,1.6500160872,0.453073663377,0.0,0.453073663377
 06/18  08:00:00,3.01591516942,0.609950521606,0.480945879411,0.0,0.2750026812,1.6500160872,0.453084557463,0.0,0.453084557463
 06/18  09:00:00,3.10792140922,0.648673615669,0.534229025143,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  10:00:00,3.25754636324,0.672975305286,0.659552289545,0.0,0.2750026812,1.6500160872,0.4530809368,0.0,0.4530809368
 06/18  11:00:00,3.603188902,0.913608156457,0.764561977143,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  12:00:00,3.97106507091,1.1025974623,0.943448840201,0.0,0.2750026812,1.6500160872,0.453087755031,0.0,0.453087755031
 06/18  13:00:00,4.16312517239,1.22820078961,1.00990561438,0.0,0.2750026812,1.6500160872,0.453081071515,0.0,0.453081071515
 06/18  14:00:00,4.71294375888,1.41719009545,1.37073489502,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  15:00:00,4.55042935127,1.27555783964,1.34985274323,0.0,0.2750026812,1.6500160872,0.453085702054,0.0,0.453085702054
 06/18  16:00:00,5.10468320059,1.41719009545,1.76247433674,0.0,0.2750026812,1.6500160872,0.453081934571,0.0,0.453081934571
 06/18  17:00:00,4.80318429137,1.27555783964,1.60260768333,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  18:00:00,5.13274418285,1.41719009545,1.790535319,0.0,0.2750026812,1.6500160872,0.453081773583,0.0,0.453081773583
 06/18  19:00:00,4.67825140203,1.27555783964,1.47767479399,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,5.91188130228,1.41719009545,1.41817243842,0.0,0.2750026812,1.6500160872,0.453081741096,0.0,0.453081741096
 06/18  21:00:00,6.64206242165,1.27555783964,1.1384858136,0.0,0.2750026812,1.6500160872,0.453079602689,0.0,0.453079602689
 06/18  22:00:00,6.61553254892,1.30826888037,1.07924490014,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,6.20397616696,1.13348668954,0.842470709016,0.0,0.2750026812,1.6500160872,0.453084071687,0.0,0.453084071687
 06/18  24:00:00,5.98813662314,1.01532779041,0.744790064322,0.0,0.2750026812,1.6500160872,0.453076880606,0.0,0.453076880606
 06/19  01:00:00,6.42854980644,0.975854062843,0.674671612793,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  02:00:00,6.16150739014,0.844151547848,0.539331711485,0.0,0.2750026812,2.2000214496,0.453055031107,0.0,0.453055031107
 06/19  03:00:00,5.8706292602,0.680186007509,0.412419121892,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,5.82874979069,0.672975305286,0.377750354597,0.0,0.2750026812,2.2000214496,0.453078419808,0.0,0.453078419808
 06/19  05:00:00,6.05542850621,0.680186007509,0.322215686701,0.0,0.5500053624,2.2000214496,0.453087663009,0.0,0.453087663009
 06/19  06:00:00,9.53182313799,2.34949849444,3.66463116488,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,9.38234956606,2.34949849444,3.18281353481,0.0,1.6500160872,2.2000214496,0.453086729944,0.0,0.453086729944
 06/19  08:00:00,16.795911953,2.34949849444,4.54631693535,0.0,4.9500482616,4.9500482616,0.453110319285,0.0,0.453110319285
 06/19  09:00:00,17.4233309991,2.34949849444,5.1737359814,0.0,4.9500482616,4.9500482616,0.453116639413,0.0,0.453116639413
 06/19  10:00:00,17.8288888064,2.34949849444,5.5792937888,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/19  11:00:00,17.9235070722,2.34949849444,5.67391205452,0.0,4.9500482616,4.9500482616,0.453120803863,0.0,0.453120803863
 06/19  12:00:00,17.1935250506,2.34949849444,5.49393539533,0.0,4.9500482616,4.4000428992,0.453124792338,0.0,0.453124792338
 06/19  13:00:00,18.258833069,2.34949849444,6.00923805136,0.0,4.9500482616,4.9500482616,0.45311856876,0.0,0.45311856876
 06/19  14:00:00,18.5665209941,2.34949849444,6.31692597647,0.0,4.9500482616,4.9500482616,0.453110216736,0.0,0.453110216736
 06/19  15:00:00,18.9564493644,2.34949849444,6.70685434674,0.0,4.9500482616,4.9500482616,0.453084879152,0.0,0.453084879152
 06/19  16:00:00,19.2656589136,2.34949849444,7.01606389596,0.0,4.9500482616,4.9500482616,0.453116525644,0.0,0.453116525644
 06/19  17:00:00,13.9995454204,2.34949849444,6.1499933019,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/19  18:00:00,11.7543080434,2.34949849444,5.55477201218,0.0,1.6500160872,2.2000214496,0.453098716798,0.0,0.453098716798
 06/19  19:00:00,11.3997586982,2.34949849444,5.20022266694,0.0,1.6500160872,2.2000214496,0.453092785345,0.0,0.453092785345
 06/19  20:00:00,11.1930647319,2.34949849444,4.39203406304,0.0,1.1000107248,2.2000214496,0.453097457396,0.0,0.453097457396
 06/19  21:00:00,11.9138805205,2.34949849444,3.9613498517,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.82396472784,0.470749015832,0.300188900002,0.0,0.5500053624,2.2000214496,0.45308108541,0.0,0.45308108541
 06/19  23:00:00,5.91697372493,0.680186007509,0.458763586622,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  24:00:00,5.88008439332,0.672975305286,0.429084957227,0.0,0.2750026812,2.2000214496,0.453086498301,0.0,0.453086498301
 06/20  01:00:00,5.86750185564,0.680186007509,0.409291717326,0.0,0.2750026812,2.2000214496,0.45307335925,0.0,0.45307335925
 06/20  02:00:00,5.72352604132,0.601405027909,0.344096882609,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  03:00:00,5.75893569694,0.632472489257,0.348439076883,0.0,0.2750026812,2.2000214496,0.45306943005,0.0,0.45306943005
 06/20  04:00:00,5.51780246507,0.48212123228,0.257657101986,0.0,0.2750026812,2.2000214496,0.453082772162,0.0,0.453082772162
 06/20  05:00:00,5.6376513823,0.393904897999,0.190719672292,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  06:00:00,9.53881369342,2.34949849444,3.6716217203,0.0,0.5500053624,2.2000214496,0.452984303201,0.0,0.452984303201
 06/20  07:00:00,9.4773566337,2.34949849444,3.27782060245,0.0,1.6500160872,2.2000214496,0.453097923546,0.0,0.453097923546
 06/20  08:00:00,17.0103805913,2.34949849444,4.76078557368,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/20  09:00:00,17.5619868552,2.34949849444,5.31239183756,0.0,4.9500482616,4.9500482616,0.453112127302,0.0,0.453112127302
 06/20  10:00:00,18.1154745128,2.34949849444,5.86587949516,0.0,4.9500482616,4.9500482616,0.453118164992,0.0,0.453118164992
 06/20  11:00:00,18.3506051226,2.34949849444,6.10101010493,0.0,4.9500482616,4.9500482616,0.453129746075,0.0,0.453129746075
 06/20  12:00:00,17.7337100286,2.34949849444,6.03412037332,0.0,4.9500482616,4.4000428992,0.453138517637,0.0,0.453138517637
 06/20  13:00:00,18.917611365,2.34949849444,6.66801634735,0.0,4.9500482616,4.9500482616,0.453117000251,0.0,0.453117000251
 06/20  14:00:00,19.2421259627,2.34949849444,6.99253094502,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/20  15:00:00,19.4762623333,2.34949849444,7.22666731568,0.0,4.9500482616,4.9500482616,0.453106862922,0.0,0.453106862922
 06/20  16:00:00,19.5884503692,2.34949849444,7.33885535152,0.0,4.9500482616,4.9500482616,0.453126803122,0.0,0.453126803122
 06/20  17:00:00,14.1189518149,2.34949849444,6.26939969644,0.0,2.750026812,2.750026812,0.453095422573,0.0,0.453095422573
 06/20  18:00:00,11.8539050112,2.34949849444,5.65436897996,0.0,1.6500160872,2.2000214496,0.453096444608,0.0,0.453096444608
 06/20  19:00:00,11.4478619192,2.34949849444,5.24832588792,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  20:00:00,11.2629076859,2.34949849444,4.4618770171,0.0,1.1000107248,2.2000214496,0.453095155923,0.0,0.453095155923
 06/20  21:00:00,12.0811033175,2.34949849444,4.12857264864,0.0,1.1000107248,2.2000214496,0.453078358288,0.0,0.453078358288
 06/20  22:00:00,5.83070810607,0.454659122043,0.323022172027,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  23:00:00,6.38565186966,0.933306845179,0.674320893678,0.0,0.2750026812,2.2000214496,0.453080814684,0.0,0.453080814684
 06/20  24:00:00,6.21630689417,0.834827176857,0.603455586506,0.0,0.2750026812,2.2000214496,0.453075562788,0.0,0.453075562788
 06/21  01:00:00,6.05203914348,0.751756284886,0.522258727792,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  02:00:00,5.76419117659,0.601405027909,0.384762017878,0.0,0.2750026812,2.2000214496,0.453064393554,0.0,0.453064393554
 06/21  03:00:00,5.87682548378,0.680186007509,0.418615345463,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  04:00:00,5.73102764002,0.601405027909,0.35159848131,0.0,0.2750026812,2.2000214496,0.453078792445,0.0,0.453078792445
 06/21  05:00:00,6.03648750521,0.64440086882,0.339059824385,0.0,0.5500053624,2.2000214496,0.453081805177,0.0,0.453081805177
 06/21  06:00:00,9.94372593936,2.34949849444,4.07653396624,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  07:00:00,9.66592578841,2.34949849444,3.46638975716,0.0,1.6500160872,2.2000214496,0.45308146403,0.0,0.45308146403
 06/21  08:00:00,17.2399975884,2.34949849444,4.99040257077,0.0,4.9500482616,4.9500482616,0.453117899564,0.0,0.453117899564
 06/21  09:00:00,17.9223524309,2.34949849444,5.67275741327,0.0,4.9500482616,4.9500482616,0.453112651351,0.0,0.453112651351
 06/21  10:00:00,18.3649093015,2.34949849444,6.1153142838,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/21  11:00:00,18.8416991387,2.34949849444,6.59210412109,0.0,4.9500482616,4.9500482616,0.453120312486,0.0,0.453120312486
 06/21  12:00:00,18.3864854747,2.34949849444,6.68689581946,0.0,4.9500482616,4.4000428992,0.453128001848,0.0,0.453128001848
 06/21  13:00:00,19.60319657,2.34949849444,7.35360155234,0.0,4.9500482616,4.9500482616,0.453123474263,0.0,0.453123474263
 06/21  14:00:00,19.8901994565,2.34949849444,7.64060443889,0.0,4.9500482616,4.9500482616,0.453080404424,0.0,0.453080404424
 06/21  15:00:00,20.1246918167,2.34949849444,7.87509679901,0.0,4.9500482616,4.9500482616,0.453098273807,0.0,0.453098273807
 06/21  16:00:00,20.2507381247,2.34949849444,8.00114310709,0.0,4.9500482616,4.9500482616,0.453124682872,0.0,0.453124682872
 06/21  17:00:00,14.8010426423,2.34949849444,6.95149052386,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/21  18:00:00,12.3046842206,2.34949849444,6.10514818931,0.0,1.6500160872,2.2000214496,0.453095943847,0.0,0.453095943847
 06/21  19:00:00,10.7404082533,2.34949849444,4.54087222206,0.0,1.6500160872,2.2000214496,0.453091129343,0.0,0.453091129343
 06/21  20:00:00,10.2822849187,2.34949849444,3.48125424987,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  21:00:00,11.3779750547,2.34949849444,3.42544438586,0.0,1.1000107248,2.2000214496,0.453081918615,0.0,0.453081918615
 06/21  22:00:00,5.42416960748,0.2363429388,0.134799856673,0.0,0.5500053624,2.2000214496,0.453081707038,0.0,0.453081707038
 06/21  23:00:00,5.63448657283,0.56561988922,0.290842552805,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  24:00:00,5.5980430851,0.537045452754,0.282973501544,0.0,0.2750026812,2.2000214496,0.453061024856,0.0,0.453061024856
 06/22  01:00:00,5.1286980289,0.2363429388,0.114330959295,0.0,0.2750026812,2.2000214496,0.453073925212,0.0,0.453073925212
 06/22  02:00:00,5.12353316955,0.2363429388,0.109166099949,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053113691,0.0,0.453053113691
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067615738,0.0,0.453067615738
 06/22  06:00:00,9.16173579708,2.34949849444,3.29454382396,0.0,0.5500053624,2.2000214496,0.453054536978,0.0,0.453054536978
 06/22  07:00:00,8.93323916997,2.34949849444,2.73370313872,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  08:00:00,16.4365647407,2.34949849444,4.18696972301,0.0,4.9500482616,4.9500482616,0.45310511211,0.0,0.45310511211
 06/22  09:00:00,16.8989485205,2.34949849444,4.64935350287,0.0,4.9500482616,4.9500482616,0.4531145639,0.0,0.4531145639
 06/22  10:00:00,17.2926997651,2.34949849444,5.0431047475,0.0,4.9500482616,4.9500482616,0.453119971008,0.0,0.453119971008
 06/22  11:00:00,17.5761318465,2.34949849444,5.32653682882,0.0,4.9500482616,4.9500482616,0.453059487796,0.0,0.453059487796
 06/22  12:00:00,16.8022632107,2.34949849444,5.10267355542,0.0,4.9500482616,4.4000428992,0.453135937019,0.0,0.453135937019
 06/22  13:00:00,17.8060832526,2.34949849444,5.55648823496,0.0,4.9500482616,4.9500482616,0.453103677452,0.0,0.453103677452
 06/22  14:00:00,18.1533646879,2.34949849444,5.90376967028,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/22  15:00:00,18.469985098,2.34949849444,6.22039008032,0.0,4.9500482616,4.9500482616,0.453112554578,0.0,0.453112554578
 06/22  16:00:00,18.5640418813,2.34949849444,6.31444686368,0.0,4.9500482616,4.9500482616,0.453103414622,0.0,0.453103414622
 06/22  17:00:00,13.1579101796,2.34949849444,5.30835806116,0.0,2.750026812,2.750026812,0.45309787931,0.0,0.45309787931
 06/22  18:00:00,10.9469877716,2.34949849444,4.74745174033,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  19:00:00,10.5214011329,2.34949849444,4.32186510165,0.0,1.6500160872,2.2000214496,0.45309580846,0.0,0.45309580846
 06/22  20:00:00,10.2877083542,2.34949849444,3.48667768539,0.0,1.1000107248,2.2000214496,0.453096117038,0.0,0.453096117038
 06/22  21:00:00,10.9462744845,2.34949849444,2.99374381561,0.0,1.1000107248,2.2000214496,0.453080358238,0.0,0.453080358238
 06/22  22:00:00,5.34339368306,0.196952449,0.0934144220577,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  23:00:00,5.39517868183,0.393904897999,0.223249653024,0.0,0.2750026812,2.2000214496,0.453079944511,0.0,0.453079944511
 06/22  24:00:00,5.26182447498,0.315123918399,0.168676425778,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,5.36171366628,0.393904897999,0.18978463748,0.0,0.2750026812,2.2000214496,0.453079762216,0.0,0.453079762216
 06/23  02:00:00,5.15304019767,0.275733428599,0.0992826382713,0.0,0.2750026812,2.2000214496,0.453077206039,0.0,0.453077206039
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071780392,0.0,0.453071780392
 06/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058190921,0.0,0.453058190921
 06/23  06:00:00,8.23199671358,2.34949849444,2.36480474047,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,8.20046184593,2.34949849444,2.00092581468,0.0,1.6500160872,2.2000214496,0.453100839052,0.0,0.453100839052
 06/23  08:00:00,15.8608139371,2.34949849444,3.61121891941,0.0,4.9500482616,4.9500482616,0.453112023864,0.0,0.453112023864
 06/23  09:00:00,16.3646236568,2.34949849444,4.1150286392,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/23  10:00:00,16.7646472384,2.34949849444,4.51505222071,0.0,4.9500482616,4.9500482616,0.453119067595,0.0,0.453119067595
 06/23  11:00:00,16.8729763345,2.34949849444,4.62338131682,0.0,4.9500482616,4.9500482616,0.453127616806,0.0,0.453127616806
 06/23  12:00:00,15.9984235751,2.34949849444,4.29883391986,0.0,4.9500482616,4.4000428992,0.453122259483,0.0,0.453122259483
 06/23  13:00:00,16.9662007469,2.34949849444,4.71660572928,0.0,4.9500482616,4.9500482616,0.453120998336,0.0,0.453120998336
 06/23  14:00:00,17.3537019543,2.34949849444,5.10410693667,0.0,4.9500482616,4.9500482616,0.453110605026,0.0,0.453110605026
 06/23  15:00:00,17.6755518418,2.34949849444,5.42595682414,0.0,4.9500482616,4.9500482616,0.453097843277,0.0,0.453097843277
 06/23  16:00:00,17.9572712448,2.34949849444,5.70767622715,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/23  17:00:00,12.7358987975,2.34949849444,4.88634667903,0.0,2.750026812,2.750026812,0.453111836586,0.0,0.453111836586
 06/23  18:00:00,10.663988942,2.34949849444,4.46445291079,0.0,1.6500160872,2.2000214496,0.453092046326,0.0,0.453092046326
 06/23  19:00:00,10.4013937572,2.34949849444,4.20185772593,0.0,1.6500160872,2.2000214496,0.453089648653,0.0,0.453089648653
 06/23  20:00:00,10.2576170462,2.34949849444,3.45658637736,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  21:00:00,11.0396259227,2.34949849444,3.08709525385,0.0,1.1000107248,2.2000214496,0.453079443189,0.0,0.453079443189
 06/23  22:00:00,5.33917500891,0.196952449,0.0891957479072,0.0,0.5500053624,2.2000214496,0.453082545956,0.0,0.453082545956
 06/23  23:00:00,5.38067855429,0.393904897999,0.208749525491,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  24:00:00,5.2508487407,0.315123918399,0.157700691497,0.0,0.2750026812,2.2000214496,0.453082228486,0.0,0.453082228486
 06/24  01:00:00,4.80460289155,0.393904897999,0.182679225142,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  02:00:00,4.67674444174,0.315123918399,0.133601754936,0.0,0.2750026812,1.6500160872,0.45306136571,0.0,0.45306136571
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074143836,0.0,0.453074143836
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056476728,0.0,0.453056476728
 06/24  06:00:00,8.47661524261,2.34949849444,2.60942326949,0.0,0.5500053624,2.2000214496,0.453078348829,0.0,0.453078348829
 06/24  07:00:00,7.41464869389,2.34949849444,2.31512338744,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  08:00:00,9.6557471785,2.34949849444,2.90620578485,0.0,1.6500160872,2.750026812,0.453092080715,0.0,0.453092080715
 06/24  09:00:00,10.2058966399,2.34949849444,3.45635524622,0.0,1.6500160872,2.750026812,0.453097361613,0.0,0.453097361613
 06/24  10:00:00,10.6995622463,2.34949849444,3.95002085266,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  11:00:00,11.1708437241,2.34949849444,4.42130233041,0.0,1.6500160872,2.750026812,0.453088244616,0.0,0.453088244616
 06/24  12:00:00,9.46645923414,2.34949849444,4.36693392769,0.0,0.8250080436,1.9250187684,0.453094257924,0.0,0.453094257924
 06/24  13:00:00,9.70478788769,2.34949849444,4.60526258124,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  14:00:00,9.85520857729,2.34949849444,4.75568327084,0.0,0.8250080436,1.9250187684,0.453092397297,0.0,0.453092397297
 06/24  15:00:00,10.0148495677,2.34949849444,4.91532426127,0.0,0.8250080436,1.9250187684,0.453056435184,0.0,0.453056435184
 06/24  16:00:00,10.1548920143,2.34949849444,5.05536670783,0.0,0.8250080436,1.9250187684,0.453087188303,0.0,0.453087188303
 06/24  17:00:00,9.18487919961,2.34949849444,4.91036193676,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  18:00:00,2.86420700575,0.492246936287,0.446941301059,0.0,0.2750026812,1.6500160872,0.453087397074,0.0,0.453087397074
 06/24  19:00:00,3.5012088058,0.849015513614,0.727174523779,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,4.27654939169,0.679212410892,0.520818212394,0.0,0.2750026812,1.6500160872,0.453084141649,0.0,0.453084141649
 06/24  21:00:00,5.51856860727,0.751756284886,0.538793553981,0.0,0.2750026812,1.6500160872,0.453086322628,0.0,0.453086322628
 06/24  22:00:00,5.24706233729,0.601405027909,0.417638540974,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  23:00:00,5.46725034864,0.751756284886,0.487475295351,0.0,0.2750026812,1.6500160872,0.45306309139,0.0,0.45306309139
 06/24  24:00:00,5.20068960628,0.601405027909,0.371265809968,0.0,0.2750026812,1.6500160872,0.453077282256,0.0,0.453077282256
 06/25  01:00:00,5.19306851457,0.608615730131,0.356434016037,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  02:00:00,5.16111984773,0.601405027909,0.33169605142,0.0,0.2750026812,1.6500160872,0.453051620541,0.0,0.453051620541
 06/25  03:00:00,5.02146648038,0.537045452754,0.256402259221,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  04:00:00,4.5714385186,0.2363429388,0.107076811396,0.0,0.2750026812,1.6500160872,0.453079327125,0.0,0.453079327125
 06/25  05:00:00,4.56159231189,0.2363429388,0.0972306046833,0.0,0.2750026812,1.6500160872,0.453077117473,0.0,0.453077117473
 06/25  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  07:00:00,2.26503942685,0.214710832132,0.125309826314,0.0,0.2750026812,1.6500160872,0.453070724185,0.0,0.453070724185
 06/25  08:00:00,2.78392410349,0.491111656469,0.367793678612,0.0,0.2750026812,1.6500160872,0.453084695299,0.0,0.453084695299
 06/25  09:00:00,3.05394773603,0.609950521606,0.518978446017,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  10:00:00,3.16572361709,0.680186007509,0.560518841175,0.0,0.2750026812,1.6500160872,0.45308244079,0.0,0.45308244079
 06/25  11:00:00,3.77459863495,0.999142144341,0.850437722203,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  12:00:00,4.44564931401,1.34659341469,1.17403713091,0.0,0.2750026812,1.6500160872,0.453083005094,0.0,0.453083005094
 06/25  13:00:00,4.65198127821,1.3461545204,1.38080798941,0.0,0.2750026812,1.6500160872,0.4530867591,0.0,0.4530867591
 06/25  14:00:00,4.6426611601,1.34659341469,1.371048977,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  15:00:00,4.81748381559,1.3461545204,1.54631052678,0.0,0.2750026812,1.6500160872,0.453079096374,0.0,0.453079096374
 06/25  16:00:00,4.85742999955,1.34659341469,1.58581781645,0.0,0.2750026812,1.6500160872,0.453077455339,0.0,0.453077455339
 06/25  17:00:00,4.93073503885,1.3461545204,1.65956175004,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  18:00:00,4.91186509495,1.34659341469,1.64025291185,0.0,0.2750026812,1.6500160872,0.453084713721,0.0,0.453084713721
 06/25  19:00:00,4.82452812817,1.3461545204,1.55335483936,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  20:00:00,5.72229149125,1.34659341469,1.29917930816,0.0,0.2750026812,1.6500160872,0.45307910296,0.0,0.45307910296
 06/25  21:00:00,6.71202905833,1.32247599538,1.16153429454,0.0,0.2750026812,1.6500160872,0.453082059803,0.0,0.453082059803
 06/25  22:00:00,6.63642271285,1.32291488967,1.08548905478,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  23:00:00,6.40872065848,1.22776189532,0.952939994764,0.0,0.2750026812,1.6500160872,0.453082004526,0.0,0.453082004526
 06/25  24:00:00,6.20018978668,1.15344300047,0.818728017805,0.0,0.2750026812,1.6500160872,0.453069534082,0.0,0.453069534082
 06/26  01:00:00,6.7517898181,1.18107746553,0.792688221768,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  02:00:00,6.40339689887,0.991415539439,0.633957228629,0.0,0.2750026812,2.2000214496,0.453077771826,0.0,0.453077771826
 06/26  03:00:00,6.14461234905,0.854525865579,0.512062352665,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  04:00:00,5.85484325358,0.680186007509,0.396633115263,0.0,0.2750026812,2.2000214496,0.453078941214,0.0,0.453078941214
 06/26  05:00:00,5.97681400899,0.601405027909,0.32238216908,0.0,0.5500053624,2.2000214496,0.453087893866,0.0,0.453087893866
 06/26  06:00:00,9.93178606118,2.34949849444,4.06459408807,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  07:00:00,9.9501362793,2.34949849444,3.75060024806,0.0,1.6500160872,2.2000214496,0.453080678382,0.0,0.453080678382
 06/26  08:00:00,17.4842612487,2.34949849444,5.23466623107,0.0,4.9500482616,4.9500482616,0.453115536067,0.0,0.453115536067
 06/26  09:00:00,18.0426645331,2.34949849444,5.79306951547,0.0,4.9500482616,4.9500482616,0.453114800217,0.0,0.453114800217
 06/26  10:00:00,18.383477692,2.34949849444,6.13388267438,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  11:00:00,18.8045102475,2.34949849444,6.55491522986,0.0,4.9500482616,4.9500482616,0.453119911286,0.0,0.453119911286
 06/26  12:00:00,18.2529004877,2.34949849444,6.55331083249,0.0,4.9500482616,4.4000428992,0.453133947927,0.0,0.453133947927
 06/26  13:00:00,19.349303647,2.34949849444,7.09970862933,0.0,4.9500482616,4.9500482616,0.453130730376,0.0,0.453130730376
 06/26  14:00:00,19.5487034026,2.34949849444,7.29910838494,0.0,4.9500482616,4.9500482616,0.45311331531,0.0,0.45311331531
 06/26  15:00:00,19.7982917049,2.34949849444,7.54869668727,0.0,4.9500482616,4.9500482616,0.453102139889,0.0,0.453102139889
 06/26  16:00:00,19.8578090865,2.34949849444,7.60821406885,0.0,4.9500482616,4.9500482616,0.453110259024,0.0,0.453110259024
 06/26  17:00:00,14.3926271328,2.34949849444,6.54307501434,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/26  18:00:00,11.951135391,2.34949849444,5.75159935973,0.0,1.6500160872,2.2000214496,0.453097287249,0.0,0.453097287249
 06/26  19:00:00,11.4604454223,2.34949849444,5.26090939108,0.0,1.6500160872,2.2000214496,0.453095479935,0.0,0.453095479935
 06/26  20:00:00,11.4391429826,2.34949849444,4.63811231375,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  21:00:00,12.2957993946,2.34949849444,4.34326872578,0.0,1.1000107248,2.2000214496,0.453086673748,0.0,0.453086673748
 06/26  22:00:00,5.72696988484,0.415268632243,0.258674440591,0.0,0.5500053624,2.2000214496,0.453083851646,0.0,0.453083851646
 06/26  23:00:00,6.45251582578,0.985178433834,0.689313261147,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  24:00:00,6.04643245317,0.757019793874,0.511388528491,0.0,0.2750026812,2.2000214496,0.453079642462,0.0,0.453079642462
 06/27  01:00:00,6.15212243692,0.829563667869,0.54453463825,0.0,0.2750026812,2.2000214496,0.453057187009,0.0,0.453057187009
 06/27  02:00:00,5.74103238328,0.601405027909,0.361603224564,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  03:00:00,5.83545189556,0.680186007509,0.377241757251,0.0,0.2750026812,2.2000214496,0.453082979065,0.0,0.453082979065
 06/27  04:00:00,5.69878250547,0.601405027909,0.319353346757,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  05:00:00,5.65886259968,0.393904897999,0.211930889672,0.0,0.5500053624,2.2000214496,0.453085725087,0.0,0.453085725087
 06/27  06:00:00,10.1204400931,2.34949849444,4.25324812,0.0,0.5500053624,2.2000214496,0.453071225293,0.0,0.453071225293
 06/27  07:00:00,9.91112815682,2.34949849444,3.71159212557,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/27  08:00:00,17.5472590216,2.34949849444,5.29766400395,0.0,4.9500482616,4.9500482616,0.453110574165,0.0,0.453110574165
 06/27  09:00:00,18.2024293927,2.34949849444,5.9528343751,0.0,4.9500482616,4.9500482616,0.453111762472,0.0,0.453111762472
 06/27  10:00:00,18.7803019511,2.34949849444,6.53070693346,0.0,4.9500482616,4.9500482616,0.4531156686,0.0,0.4531156686
 06/27  11:00:00,19.0073453851,2.34949849444,6.75775036744,0.0,4.9500482616,4.9500482616,0.453117818031,0.0,0.453117818031
 06/27  12:00:00,18.2821147116,2.34949849444,6.58252505633,0.0,4.9500482616,4.4000428992,0.453135418161,0.0,0.453135418161
 06/27  13:00:00,19.5778834492,2.34949849444,7.3282884315,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  14:00:00,19.8584299527,2.34949849444,7.60883493504,0.0,4.9500482616,4.9500482616,0.45311616758,0.0,0.45311616758
 06/27  15:00:00,20.0065127271,2.34949849444,7.75691770941,0.0,4.9500482616,4.9500482616,0.453106609497,0.0,0.453106609497
 06/27  16:00:00,20.2128977695,2.34949849444,7.96330275184,0.0,4.9500482616,4.9500482616,0.453119055127,0.0,0.453119055127
 06/27  17:00:00,14.8516667405,2.34949849444,7.00211462202,0.0,2.750026812,2.750026812,0.453107563203,0.0,0.453107563203
 06/27  18:00:00,12.5832028406,2.34949849444,6.38366680931,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/27  19:00:00,12.1718513789,2.34949849444,5.97231534769,0.0,1.6500160872,2.2000214496,0.453097912948,0.0,0.453097912948
 06/27  20:00:00,12.0518756773,2.34949849444,5.25084500841,0.0,1.1000107248,2.2000214496,0.453045076509,0.0,0.453045076509
 06/27  21:00:00,12.8912443726,2.34949849444,4.93871370372,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  22:00:00,6.28810610969,0.681576814222,0.553502483462,0.0,0.5500053624,2.2000214496,0.453084386705,0.0,0.453084386705
 06/27  23:00:00,7.32293181186,1.40040479831,1.14450288275,0.0,0.2750026812,2.2000214496,0.45308578474,0.0,0.45308578474
 06/27  24:00:00,7.04224494186,1.2390664555,1.02515435556,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  01:00:00,7.19674612163,1.37080664203,1.04791534879,0.0,0.2750026812,2.2000214496,0.453082115974,0.0,0.453082115974
 06/28  02:00:00,6.8816313714,1.20354866797,0.90005857262,0.0,0.2750026812,2.2000214496,0.453083363406,0.0,0.453083363406
 06/28  03:00:00,6.53819039723,1.04353397107,0.716632295352,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  04:00:00,6.15675334653,0.834827176857,0.543902038868,0.0,0.2750026812,2.2000214496,0.453071577669,0.0,0.453071577669
 06/28  05:00:00,6.52270216922,0.913608156457,0.556067200755,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,10.5869463078,2.34949849444,4.33592100136,0.0,0.5500053624,2.2000214496,0.453087713729,0.0,0.453087713729
 06/28  07:00:00,10.1942368704,2.34949849444,3.99470083913,0.0,1.6500160872,2.2000214496,0.453083805123,0.0,0.453083805123
 06/28  08:00:00,17.8522663833,2.34949849444,5.60267136566,0.0,4.9500482616,4.9500482616,0.453116880676,0.0,0.453116880676
 06/28  09:00:00,18.3903276102,2.34949849444,6.14073259251,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  10:00:00,18.7876730926,2.34949849444,6.53807807493,0.0,4.9500482616,4.9500482616,0.453114533135,0.0,0.453114533135
 06/28  11:00:00,19.0503610951,2.34949849444,6.80076607746,0.0,4.9500482616,4.9500482616,0.453123911301,0.0,0.453123911301
 06/28  12:00:00,18.3581101964,2.34949849444,6.65852054112,0.0,4.9500482616,4.4000428992,0.453133256388,0.0,0.453133256388
 06/28  13:00:00,19.4826914566,2.34949849444,7.23309643896,0.0,4.9500482616,4.9500482616,0.453127400461,0.0,0.453127400461
 06/28  14:00:00,19.9596251741,2.34949849444,7.71003015642,0.0,4.9500482616,4.9500482616,0.453077956703,0.0,0.453077956703
 06/28  15:00:00,20.2874308949,2.34949849444,8.03783587721,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  16:00:00,20.3706333875,2.34949849444,8.12103836989,0.0,4.9500482616,4.9500482616,0.453098161662,0.0,0.453098161662
