Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/28  17:00:00,14.9339720527,2.34949849444,7.08441993424,0.0,2.750026812,2.750026812,0.453013387698,0.0,0.453013387698
 06/28  18:00:00,12.6327747999,2.34949849444,6.43323876869,0.0,1.6500160872,2.2000214496,0.453099305999,0.0,0.453099305999
 06/28  19:00:00,12.1554798398,2.34949849444,5.95594380854,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/28  20:00:00,12.1082834459,2.34949849444,5.30725277706,0.0,1.1000107248,2.2000214496,0.453097947244,0.0,0.453097947244
 06/28  21:00:00,12.8619667384,2.34949849444,4.90943606959,0.0,1.1000107248,2.2000214496,0.453075593161,0.0,0.453075593161
 06/28  22:00:00,6.2609193357,0.663951596041,0.543940927656,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  23:00:00,7.25384205515,1.34712811702,1.12868980733,0.0,0.2750026812,2.2000214496,0.45307165002,0.0,0.45307165002
 06/28  24:00:00,7.28157767073,1.34561981807,1.15793372185,0.0,0.2750026812,2.2000214496,0.45308170254,0.0,0.45308170254
 06/29  01:00:00,7.05713470591,1.27609254197,1.00301803314,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  02:00:00,7.05940824714,1.27458424302,1.00679987331,0.0,0.2750026812,2.2000214496,0.453080187884,0.0,0.453080187884
 06/29  03:00:00,6.80101239492,1.18560512117,0.837383142941,0.0,0.2750026812,2.2000214496,0.453075800992,0.0,0.453075800992
 06/29  04:00:00,6.34727506956,0.957446481212,0.611804457542,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,6.53323254057,0.907371050851,0.572834677713,0.0,0.5500053624,2.2000214496,0.453076784164,0.0,0.453076784164
 06/29  06:00:00,10.6329777191,2.34949849444,4.3819524127,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  07:00:00,10.047468145,2.34949849444,3.84793211378,0.0,1.6500160872,2.2000214496,0.453066057062,0.0,0.453066057062
 06/29  08:00:00,17.798226774,2.34949849444,5.54863175636,0.0,4.9500482616,4.9500482616,0.453107254354,0.0,0.453107254354
 06/29  09:00:00,18.4081873512,2.34949849444,6.15859233358,0.0,4.9500482616,4.9500482616,0.453112456149,0.0,0.453112456149
 06/29  10:00:00,18.8939497625,2.34949849444,6.64435474487,0.0,4.9500482616,4.9500482616,0.453121054495,0.0,0.453121054495
 06/29  11:00:00,19.2344882651,2.34949849444,6.98489324746,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  12:00:00,18.5878526271,2.34949849444,6.88826297188,0.0,4.9500482616,4.4000428992,0.453134291898,0.0,0.453134291898
 06/29  13:00:00,19.7064799268,2.34949849444,7.45688490915,0.0,4.9500482616,4.9500482616,0.453123994276,0.0,0.453123994276
 06/29  14:00:00,20.0608096776,2.34949849444,7.81121465995,0.0,4.9500482616,4.9500482616,0.453112304813,0.0,0.453112304813
 06/29  15:00:00,20.5015015809,2.34949849444,8.25190656323,0.0,4.9500482616,4.9500482616,0.453084484202,0.0,0.453084484202
 06/29  16:00:00,20.7010656654,2.34949849444,8.45147064773,0.0,4.9500482616,4.9500482616,0.453104138314,0.0,0.453104138314
 06/29  17:00:00,15.1603059921,2.34949849444,7.31075387369,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/29  18:00:00,12.8198059301,2.34949849444,6.62026989883,0.0,1.6500160872,2.2000214496,0.453102464215,0.0,0.453102464215
 06/29  19:00:00,12.5090014953,2.34949849444,6.30946546407,0.0,1.6500160872,2.2000214496,0.4530948882,0.0,0.4530948882
 06/29  20:00:00,12.4289920488,2.34949849444,5.62796137998,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/29  21:00:00,13.0685265358,2.34949849444,5.11599586699,0.0,1.1000107248,2.2000214496,0.453095832847,0.0,0.453095832847
 06/29  22:00:00,6.22740020069,0.663817920459,0.510555468222,0.0,0.5500053624,2.2000214496,0.45307176542,0.0,0.45307176542
 06/29  23:00:00,7.3259617042,1.40040479831,1.14753277509,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  24:00:00,7.07613354642,1.25090571801,1.0472036976,0.0,0.2750026812,2.2000214496,0.453085222767,0.0,0.453085222767
 06/30  01:00:00,7.21670224768,1.37080664203,1.06787147485,0.0,0.2750026812,2.2000214496,0.453080201716,0.0,0.453080201716
 06/30  02:00:00,6.86446874857,1.18409682223,0.90234779554,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  03:00:00,6.8122637245,1.18391216919,0.850327424506,0.0,0.2750026812,2.2000214496,0.453085014416,0.0,0.453085014416
 06/30  04:00:00,6.24088996547,0.854279022602,0.608586812063,0.0,0.2750026812,2.2000214496,0.453071417005,0.0,0.453071417005
 06/30  05:00:00,6.69610130624,0.985178433834,0.657896060401,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  06:00:00,10.9636631846,2.34949849444,4.71263787811,0.0,0.5500053624,2.2000214496,0.453074853188,0.0,0.453074853188
 06/30  07:00:00,10.4379657147,2.34949849444,4.23842968342,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,17.8105517646,2.34949849444,5.56095674691,0.0,4.9500482616,4.9500482616,0.453097129884,0.0,0.453097129884
 06/30  09:00:00,17.8207349528,2.34949849444,5.5711399352,0.0,4.9500482616,4.9500482616,0.453084049122,0.0,0.453084049122
 06/30  10:00:00,17.835375462,2.34949849444,5.58578044437,0.0,4.9500482616,4.9500482616,0.453113964645,0.0,0.453113964645
 06/30  11:00:00,18.1266318829,2.34949849444,5.87703686526,0.0,4.9500482616,4.9500482616,0.453117458772,0.0,0.453117458772
 06/30  12:00:00,17.4445298746,2.34949849444,5.74494021936,0.0,4.9500482616,4.4000428992,0.45309128291,0.0,0.45309128291
 06/30  13:00:00,18.3527713205,2.34949849444,6.10317630281,0.0,4.9500482616,4.9500482616,0.453109656818,0.0,0.453109656818
 06/30  14:00:00,18.3860238041,2.34949849444,6.13642878642,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/30  15:00:00,18.8042884528,2.34949849444,6.55469343513,0.0,4.9500482616,4.9500482616,0.453073252281,0.0,0.453073252281
 06/30  16:00:00,19.5686183784,2.34949849444,7.31902336075,0.0,4.9500482616,4.9500482616,0.453125076058,0.0,0.453125076058
 06/30  17:00:00,14.3164645727,2.34949849444,6.46691245421,0.0,2.750026812,2.750026812,0.453068598051,0.0,0.453068598051
 06/30  18:00:00,12.0869301366,2.34949849444,5.88739410539,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  19:00:00,11.637351701,2.34949849444,5.43781566979,0.0,1.6500160872,2.2000214496,0.453093725599,0.0,0.453093725599
 06/30  20:00:00,11.4926263542,2.34949849444,4.69159568534,0.0,1.1000107248,2.2000214496,0.453091308219,0.0,0.453091308219
 06/30  21:00:00,12.3231705097,2.34949849444,4.37063984084,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/30  22:00:00,5.49624446658,0.256038183699,0.187179470877,0.0,0.5500053624,2.2000214496,0.45308876987,0.0,0.45308876987
 06/30  23:00:00,5.80230539049,0.608615730131,0.415665529556,0.0,0.2750026812,2.2000214496,0.453081635067,0.0,0.453081635067
 06/30  24:00:00,5.65148838353,0.529834750532,0.343629502198,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/01  01:00:00,4.85870630283,0.393904897999,0.236782636423,0.0,0.2750026812,1.6500160872,0.453077243371,0.0,0.453077243371
 07/01  02:00:00,4.71338978788,0.315123918399,0.170247101081,0.0,0.2750026812,1.6500160872,0.453078848202,0.0,0.453078848202
 07/01  03:00:00,4.79250306425,0.393904897999,0.170579397846,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  04:00:00,4.54977051372,0.2363429388,0.0854088065144,0.0,0.2750026812,1.6500160872,0.453067127972,0.0,0.453067127972
 07/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052958949,0.0,0.453052958949
 07/01  06:00:00,8.96787885542,2.34949849444,2.71685354897,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  07:00:00,7.05021365328,2.34949849444,1.95068834683,0.0,0.5500053624,2.2000214496,0.453079570733,0.0,0.453079570733
 07/01  08:00:00,9.25963056346,2.34949849444,2.51008916981,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  09:00:00,9.96980731379,2.34949849444,3.22026592014,0.0,1.6500160872,2.750026812,0.453098899036,0.0,0.453098899036
 07/01  10:00:00,10.6596335165,2.34949849444,3.91009212287,0.0,1.6500160872,2.750026812,0.453092328903,0.0,0.453092328903
 07/01  11:00:00,11.0463626971,2.34949849444,4.29682130343,0.0,1.6500160872,2.750026812,0.453100928881,0.0,0.453100928881
 07/01  12:00:00,9.25671817512,2.34949849444,4.15719286868,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  13:00:00,9.53935791515,2.34949849444,4.4398326087,0.0,0.8250080436,1.9250187684,0.453093005511,0.0,0.453093005511
 07/01  14:00:00,9.71121037209,2.34949849444,4.61168506564,0.0,0.8250080436,1.9250187684,0.453088041014,0.0,0.453088041014
 07/01  15:00:00,9.95150621892,2.34949849444,4.85198091247,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  16:00:00,10.1926546244,2.34949849444,5.0931293179,0.0,0.8250080436,1.9250187684,0.453089817088,0.0,0.453089817088
 07/01  17:00:00,9.29098254377,2.34949849444,5.01646528092,0.0,0.2750026812,1.6500160872,0.453081159739,0.0,0.453081159739
 07/01  18:00:00,2.92932491953,0.505977991406,0.498328159725,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  19:00:00,4.0901193541,1.1407931998,1.0243073859,0.0,0.2750026812,1.6500160872,0.453082895098,0.0,0.453082895098
 07/01  20:00:00,4.63057726075,0.893182714094,0.660875778257,0.0,0.2750026812,1.6500160872,0.453084512759,0.0,0.453084512759
 07/01  21:00:00,5.50985005682,0.751756284886,0.530075003533,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  22:00:00,5.25727420568,0.601405027909,0.427850409368,0.0,0.2750026812,1.6500160872,0.453086095972,0.0,0.453086095972
 07/01  23:00:00,5.49379084333,0.751756284886,0.514015790037,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,5.5890547017,0.834827176857,0.526208756443,0.0,0.2750026812,1.6500160872,0.453082224196,0.0,0.453082224196
 07/02  01:00:00,5.21169359211,0.608615730131,0.375059093572,0.0,0.2750026812,1.6500160872,0.453075258708,0.0,0.453075258708
 07/02  02:00:00,5.0627181617,0.529834750532,0.30486464276,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,4.85788264368,0.393904897999,0.235958977272,0.0,0.2750026812,1.6500160872,0.453066537186,0.0,0.453066537186
 07/02  04:00:00,4.72177313608,0.315123918399,0.178630449281,0.0,0.2750026812,1.6500160872,0.453077288437,0.0,0.453077288437
 07/02  05:00:00,4.80548797177,0.393904897999,0.183564305363,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  06:00:00,3.41250734264,0.2363429388,0.0996456354354,0.0,0.2750026812,1.6500160872,0.453075497357,0.0,0.453075497357
 07/02  07:00:00,2.55328650547,0.415268632243,0.212999104828,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,3.19576266302,0.725495958353,0.545247936267,0.0,0.2750026812,1.6500160872,0.453079782565,0.0,0.453079782565
 07/02  09:00:00,3.07117126843,0.601405027909,0.54474747212,0.0,0.2750026812,1.6500160872,0.453085148271,0.0,0.453085148271
 07/02  10:00:00,4.3850675414,1.25038703512,1.20966173787,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,4.21543533438,1.16836263002,1.12205393596,0.0,0.2750026812,1.6500160872,0.453083668919,0.0,0.453083668919
 07/02  12:00:00,4.91270632474,1.49597107505,1.49171648128,0.0,0.2750026812,1.6500160872,0.453069945444,0.0,0.453069945444
 07/02  13:00:00,4.42652401818,1.19677686004,1.30472838973,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  14:00:00,5.27714705658,1.49597107505,1.85615721312,0.0,0.2750026812,1.6500160872,0.453081564844,0.0,0.453081564844
 07/02  15:00:00,4.78337823573,1.19677686004,1.66158260728,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,5.7127443017,1.49597107505,2.29175445825,0.0,0.2750026812,1.6500160872,0.453080211325,0.0,0.453080211325
 07/02  17:00:00,4.98469144478,1.19677686004,1.86289581634,0.0,0.2750026812,1.6500160872,0.453078501305,0.0,0.453078501305
 07/02  18:00:00,5.72670231612,1.49597107505,2.30571247267,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,4.77138889821,1.19677686004,1.64959326977,0.0,0.2750026812,1.6500160872,0.453081384723,0.0,0.453081384723
 07/02  20:00:00,6.39654785048,1.49597107505,1.82405800703,0.0,0.2750026812,1.6500160872,0.453074740303,0.0,0.453074740303
 07/02  21:00:00,6.66053991109,1.19677686004,1.23574428264,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,7.08189356311,1.49597107505,1.35790371966,0.0,0.2750026812,1.6500160872,0.453085844878,0.0,0.453085844878
 07/02  23:00:00,6.37797628566,1.18256974503,0.967387772225,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  24:00:00,6.80003453361,1.46755684503,1.10445892018,0.0,0.2750026812,1.6500160872,0.453076824848,0.0,0.453076824848
 07/03  01:00:00,6.74451023119,1.12574128499,0.840744815396,0.0,0.2750026812,2.2000214496,0.453082522948,0.0,0.453082522948
 07/03  02:00:00,7.15851794809,1.40125697498,0.979236842303,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,6.29144993792,0.944766443398,0.568659363717,0.0,0.2750026812,2.2000214496,0.453078017933,0.0,0.453078017933
 07/03  04:00:00,6.35563015291,0.985178433834,0.592427588274,0.0,0.2750026812,2.2000214496,0.453073529806,0.0,0.453073529806
 07/03  05:00:00,6.31659596354,0.795923485365,0.467645666167,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  06:00:00,10.5307467519,2.34949849444,4.27972144541,0.0,0.5500053624,2.2000214496,0.453076733464,0.0,0.453076733464
 07/03  07:00:00,9.82833387138,2.34949849444,3.62879784013,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/03  08:00:00,17.3433000272,2.34949849444,5.09370500955,0.0,4.9500482616,4.9500482616,0.453099638543,0.0,0.453099638543
 07/03  09:00:00,17.5398651989,2.34949849444,5.29027018127,0.0,4.9500482616,4.9500482616,0.453084819302,0.0,0.453084819302
 07/03  10:00:00,17.5189838457,2.34949849444,5.2693888281,0.0,4.9500482616,4.9500482616,0.453115357085,0.0,0.453115357085
 07/03  11:00:00,18.0285918546,2.34949849444,5.77899683692,0.0,4.9500482616,4.9500482616,0.453116635604,0.0,0.453116635604
 07/03  12:00:00,17.6923616238,2.34949849444,5.99277196855,0.0,4.9500482616,4.4000428992,0.45312545512,0.0,0.45312545512
 07/03  13:00:00,18.2024024324,2.34949849444,5.95280741471,0.0,4.9500482616,4.9500482616,0.453125399925,0.0,0.453125399925
 07/03  14:00:00,18.4709605853,2.34949849444,6.22136556765,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/03  15:00:00,18.3121232327,2.34949849444,6.06252821509,0.0,4.9500482616,4.9500482616,0.453100358558,0.0,0.453100358558
 07/03  16:00:00,17.1741101517,2.34949849444,4.9245151341,0.0,4.9500482616,4.9500482616,0.453125585489,0.0,0.453125585489
 07/03  17:00:00,11.4266074412,2.34949849444,3.57705532271,0.0,2.750026812,2.750026812,0.453106421538,0.0,0.453106421538
 07/03  18:00:00,9.27306632277,2.34949849444,3.07353029153,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/03  19:00:00,9.10535283063,2.34949849444,2.90581679938,0.0,1.6500160872,2.2000214496,0.453087643206,0.0,0.453087643206
 07/03  20:00:00,9.46992003287,2.34949849444,2.66888936402,0.0,1.1000107248,2.2000214496,0.453094917209,0.0,0.453094917209
 07/03  21:00:00,10.4490527212,2.34949849444,2.49652205235,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308285575,0.0,0.45308285575
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057642966,0.0,0.453057642966
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068977905,0.0,0.453068977905
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307815512,0.0,0.45307815512
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054154368,0.0,0.453054154368
 07/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306991295,0.0,0.45306991295
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079786045,0.0,0.453079786045
 07/04  08:00:00,1.98364679453,0.0357851386887,0.0228428874331,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,2.53019836732,0.357851386887,0.24732821203,0.0,0.2750026812,1.6500160872,0.45308134756,0.0,0.45308134756
 07/04  10:00:00,2.46337146236,0.28628110951,0.25207158445,0.0,0.2750026812,1.6500160872,0.453082346833,0.0,0.453082346833
 07/04  11:00:00,2.53307962841,0.357851386887,0.250209473116,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  12:00:00,2.41718564929,0.28628110951,0.205885771379,0.0,0.2750026812,1.6500160872,0.453081472552,0.0,0.453081472552
 07/04  13:00:00,2.57031367621,0.357851386887,0.287443520918,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,2.8859996201,0.522624048309,0.438356803389,0.0,0.2750026812,1.6500160872,0.453087002742,0.0,0.453087002742
 07/04  15:00:00,4.04375410568,1.10089310894,1.01784222833,0.0,0.2750026812,1.6500160872,0.453080415531,0.0,0.453080415531
 07/04  16:00:00,4.32345649452,1.21466629484,1.18377143128,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,4.54849748631,1.34073707406,1.28274164385,0.0,0.2750026812,1.6500160872,0.453078393179,0.0,0.453078393179
 07/04  18:00:00,4.27006798219,1.23158213302,1.11346708076,0.0,0.2750026812,1.6500160872,0.453082421575,0.0,0.453082421575
 07/04  19:00:00,4.21066035971,1.25955746875,1.02608412255,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,4.76325016503,0.991415539439,0.695315857187,0.0,0.2750026812,1.6500160872,0.453074616116,0.0,0.453074616116
 07/04  21:00:00,5.36656498927,0.672975305286,0.465570915576,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  22:00:00,5.35105461758,0.680186007509,0.442849841665,0.0,0.2750026812,1.6500160872,0.453079080903,0.0,0.453079080903
 07/04  23:00:00,5.29969147044,0.672975305286,0.398697396753,0.0,0.2750026812,1.6500160872,0.453076602321,0.0,0.453076602321
 07/04  24:00:00,5.17113892046,0.608615730131,0.334504421927,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,5.57820410281,0.529834750532,0.270345221475,0.0,0.2750026812,2.2000214496,0.453074419872,0.0,0.453074419872
 07/05  02:00:00,5.35123968399,0.393904897999,0.179310655189,0.0,0.2750026812,2.2000214496,0.453053085425,0.0,0.453053085425
 07/05  03:00:00,5.12222318414,0.2363429388,0.107856114536,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  04:00:00,5.10979184463,0.2363429388,0.0954247750271,0.0,0.2750026812,2.2000214496,0.453065425976,0.0,0.453065425976
 07/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  06:00:00,9.61997154374,2.34949849444,3.36894623729,0.0,0.5500053624,2.2000214496,0.453085552573,0.0,0.453085552573
 07/05  07:00:00,8.73726319599,2.34949849444,2.53772716474,0.0,1.6500160872,2.2000214496,0.453094267281,0.0,0.453094267281
 07/05  08:00:00,15.8060162339,2.34949849444,3.55642121623,0.0,4.9500482616,4.9500482616,0.453103346975,0.0,0.453103346975
 07/05  09:00:00,16.2251162916,2.34949849444,3.97552127398,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  10:00:00,16.854993918,2.34949849444,4.60539890035,0.0,4.9500482616,4.9500482616,0.453112556697,0.0,0.453112556697
 07/05  11:00:00,17.3807736207,2.34949849444,5.13117860308,0.0,4.9500482616,4.9500482616,0.453127970134,0.0,0.453127970134
 07/05  12:00:00,16.9394644998,2.34949849444,5.23987484457,0.0,4.9500482616,4.4000428992,0.453130833535,0.0,0.453130833535
 07/05  13:00:00,18.2119319937,2.34949849444,5.96233697606,0.0,4.9500482616,4.9500482616,0.453109631268,0.0,0.453109631268
 07/05  14:00:00,18.6506508011,2.34949849444,6.40105578341,0.0,4.9500482616,4.9500482616,0.453102961732,0.0,0.453102961732
 07/05  15:00:00,19.0763017255,2.34949849444,6.82670670787,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  16:00:00,19.4405071538,2.34949849444,7.19091213616,0.0,4.9500482616,4.9500482616,0.453078661421,0.0,0.453078661421
 07/05  17:00:00,14.170141062,2.34949849444,6.32058894351,0.0,2.750026812,2.750026812,0.453100134244,0.0,0.453100134244
 07/05  18:00:00,11.9125530696,2.34949849444,5.71301703834,0.0,1.6500160872,2.2000214496,0.453095902467,0.0,0.453095902467
 07/05  19:00:00,11.4665075538,2.34949849444,5.26697152258,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  20:00:00,11.43257875,2.34949849444,4.63154808117,0.0,1.1000107248,2.2000214496,0.453093405759,0.0,0.453093405759
 07/05  21:00:00,11.9357621878,2.34949849444,3.983231519,0.0,1.1000107248,2.2000214496,0.453086971981,0.0,0.453086971981
 07/05  22:00:00,5.4423027815,0.2363429388,0.1529330307,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,5.71958044629,0.572830591443,0.368725724045,0.0,0.2750026812,2.2000214496,0.453081350488,0.0,0.453081350488
 07/05  24:00:00,5.62785938681,0.529834750532,0.32000050547,0.0,0.2750026812,2.2000214496,0.453085973578,0.0,0.453085973578
 07/06  01:00:00,5.43642859485,0.393904897999,0.264499566046,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  02:00:00,5.28245141413,0.315123918399,0.189303364927,0.0,0.2750026812,2.2000214496,0.453072124557,0.0,0.453072124557
 07/06  03:00:00,5.39617129475,0.393904897999,0.224242265943,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  04:00:00,5.25244218479,0.315123918399,0.159294135584,0.0,0.2750026812,2.2000214496,0.453066291436,0.0,0.453066291436
 07/06  05:00:00,5.52290597419,0.315123918399,0.154755243787,0.0,0.5500053624,2.2000214496,0.453084665543,0.0,0.453084665543
 07/06  06:00:00,9.74802261497,2.34949849444,3.49699730852,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  07:00:00,9.38792589689,2.34949849444,3.18838986564,0.0,1.6500160872,2.2000214496,0.453081959821,0.0,0.453081959821
 07/06  08:00:00,17.2454169375,2.34949849444,4.99582191983,0.0,4.9500482616,4.9500482616,0.453108004891,0.0,0.453108004891
 07/06  09:00:00,18.0373935613,2.34949849444,5.78779854366,0.0,4.9500482616,4.9500482616,0.453116752559,0.0,0.453116752559
 07/06  10:00:00,18.7255876339,2.34949849444,6.47599261625,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/06  11:00:00,19.1513241937,2.34949849444,6.90172917604,0.0,4.9500482616,4.9500482616,0.453123824618,0.0,0.453123824618
 07/06  12:00:00,18.56742733,2.34949849444,6.86783767479,0.0,4.9500482616,4.4000428992,0.453136052228,0.0,0.453136052228
 07/06  13:00:00,19.593149371,2.34949849444,7.34355435336,0.0,4.9500482616,4.9500482616,0.453086566359,0.0,0.453086566359
 07/06  14:00:00,19.7429939266,2.34949849444,7.4933989089,0.0,4.9500482616,4.9500482616,0.453105817237,0.0,0.453105817237
 07/06  15:00:00,20.2709919219,2.34949849444,8.02139690426,0.0,4.9500482616,4.9500482616,0.453089226831,0.0,0.453089226831
 07/06  16:00:00,20.2780950514,2.34949849444,8.02850003371,0.0,4.9500482616,4.9500482616,0.453118914492,0.0,0.453118914492
 07/06  17:00:00,14.7125610869,2.34949849444,6.86300896847,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/06  18:00:00,12.3601856145,2.34949849444,6.16064958329,0.0,1.6500160872,2.2000214496,0.453099719932,0.0,0.453099719932
 07/06  19:00:00,11.7214834075,2.34949849444,5.52194737628,0.0,1.6500160872,2.2000214496,0.453090089148,0.0,0.453090089148
 07/06  20:00:00,11.2128043025,2.34949849444,4.41177363366,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  21:00:00,11.6398358837,2.34949849444,3.68730521483,0.0,1.1000107248,2.2000214496,0.453084074817,0.0,0.453084074817
 07/06  22:00:00,5.85208154625,0.490444260732,0.308610473514,0.0,0.5500053624,2.2000214496,0.453084207418,0.0,0.453084207418
 07/06  23:00:00,6.32368269148,0.933306845179,0.6123517155,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  24:00:00,6.11194788304,0.808891382529,0.525032369711,0.0,0.2750026812,2.2000214496,0.453075470747,0.0,0.453075470747
 07/07  01:00:00,6.2414427428,0.907371050851,0.556047561142,0.0,0.2750026812,2.2000214496,0.45305271635,0.0,0.45305271635
 07/07  02:00:00,5.71454214091,0.601405027909,0.335112982199,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  03:00:00,5.69940336518,0.608615730131,0.312763504245,0.0,0.2750026812,2.2000214496,0.453083319262,0.0,0.453083319262
 07/07  04:00:00,5.55043535673,0.529834750532,0.242576475399,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  05:00:00,5.61673269363,0.393904897999,0.169800983628,0.0,0.5500053624,2.2000214496,0.453080339778,0.0,0.453080339778
 07/07  06:00:00,9.2747918087,2.34949849444,3.02376650225,0.0,0.5500053624,2.2000214496,0.453065301455,0.0,0.453065301455
 07/07  07:00:00,8.8452899074,2.34949849444,2.64575387615,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  08:00:00,16.5931708718,2.34949849444,4.34357585413,0.0,4.9500482616,4.9500482616,0.453114350941,0.0,0.453114350941
 07/07  09:00:00,17.5575506916,2.34949849444,5.30795567395,0.0,4.9500482616,4.9500482616,0.453110367979,0.0,0.453110367979
 07/07  10:00:00,18.4776195973,2.34949849444,6.22802457966,0.0,4.9500482616,4.9500482616,0.453111788434,0.0,0.453111788434
 07/07  11:00:00,18.9588827069,2.34949849444,6.70928768921,0.0,4.9500482616,4.9500482616,0.453126474954,0.0,0.453126474954
 07/07  12:00:00,18.2123633915,2.34949849444,6.51277373622,0.0,4.9500482616,4.4000428992,0.453124979213,0.0,0.453124979213
 07/07  13:00:00,19.2688240688,2.34949849444,7.0192290512,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  14:00:00,19.5196070798,2.34949849444,7.27001206219,0.0,4.9500482616,4.9500482616,0.453094394562,0.0,0.453094394562
 07/07  15:00:00,19.9110572517,2.34949849444,7.66146223401,0.0,4.9500482616,4.9500482616,0.453103296992,0.0,0.453103296992
 07/07  16:00:00,19.9824015429,2.34949849444,7.73280652522,0.0,4.9500482616,4.9500482616,0.45311000919,0.0,0.45311000919
 07/07  17:00:00,14.71920099,2.34949849444,6.86964887153,0.0,2.750026812,2.750026812,0.453107100375,0.0,0.453107100375
 07/07  18:00:00,12.0839839567,2.34949849444,5.8844479255,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  19:00:00,11.4924336657,2.34949849444,5.29289763444,0.0,1.6500160872,2.2000214496,0.453090819892,0.0,0.453090819892
 07/07  20:00:00,11.499177359,2.34949849444,4.6981466902,0.0,1.1000107248,2.2000214496,0.453090869306,0.0,0.453090869306
 07/07  21:00:00,12.2299746915,2.34949849444,4.27744402261,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/07  22:00:00,5.85068185908,0.470749015832,0.326906031241,0.0,0.5500053624,2.2000214496,0.453085904769,0.0,0.453085904769
 07/07  23:00:00,6.42884705273,0.965726588088,0.685096333833,0.0,0.2750026812,2.2000214496,0.453071910975,0.0,0.453071910975
 07/07  24:00:00,6.17852456771,0.815375331111,0.585125105791,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/08  01:00:00,5.86825336528,0.985178433834,0.655056163042,0.0,0.2750026812,1.6500160872,0.453084822035,0.0,0.453084822035
 07/08  02:00:00,5.21688631257,0.601405027909,0.387462516261,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  03:00:00,5.39665688657,0.751756284886,0.416881833281,0.0,0.2750026812,1.6500160872,0.453079702887,0.0,0.453079702887
 07/08  04:00:00,5.13686703316,0.601405027909,0.307443236848,0.0,0.2750026812,1.6500160872,0.453074992037,0.0,0.453074992037
 07/08  05:00:00,4.9944449538,0.533440101643,0.23298608375,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  06:00:00,10.1944486245,2.34949849444,3.94342331806,0.0,0.5500053624,2.2000214496,0.45305997555,0.0,0.45305997555
 07/08  07:00:00,8.38354547352,2.34949849444,3.28402016707,0.0,0.5500053624,2.2000214496,0.453089165684,0.0,0.453089165684
 07/08  08:00:00,10.5048898682,2.34949849444,3.75534847457,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  09:00:00,11.0647543833,2.34949849444,4.31521298969,0.0,1.6500160872,2.750026812,0.453098411541,0.0,0.453098411541
 07/08  10:00:00,11.5437751766,2.34949849444,4.79423378293,0.0,1.6500160872,2.750026812,0.453095545588,0.0,0.453095545588
 07/08  11:00:00,11.8662269863,2.34949849444,5.11668559268,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  12:00:00,9.94971713294,2.34949849444,4.85019182649,0.0,0.8250080436,1.9250187684,0.453092962358,0.0,0.453092962358
 07/08  13:00:00,10.1059623212,2.34949849444,5.0064370148,0.0,0.8250080436,1.9250187684,0.453090589174,0.0,0.453090589174
 07/08  14:00:00,10.4001069907,2.34949849444,5.30058168422,0.0,0.8250080436,1.9250187684,0.453058595205,0.0,0.453058595205
 07/08  15:00:00,10.6755804522,2.34949849444,5.57605514576,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,10.8697360959,2.34949849444,5.77021078948,0.0,0.8250080436,1.9250187684,0.45307927039,0.0,0.45307927039
 07/08  17:00:00,9.73961344187,2.34949849444,5.46509617902,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  18:00:00,3.28986103136,0.707997986202,0.656844276754,0.0,0.2750026812,1.6500160872,0.45308310285,0.0,0.45308310285
 07/08  19:00:00,4.53804443127,1.39448516705,1.21854049581,0.0,0.2750026812,1.6500160872,0.453078234078,0.0,0.453078234078
 07/08  20:00:00,5.43590498367,1.25090571801,1.10848049726,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  21:00:00,6.79926238045,1.41816369207,1.15307991997,0.0,0.2750026812,1.6500160872,0.453086983545,0.0,0.453086983545
 07/08  22:00:00,6.50733381509,1.22722719299,1.0520878537,0.0,0.2750026812,1.6500160872,0.45308262459,0.0,0.45308262459
 07/08  23:00:00,6.7157450976,1.39448516705,1.09324116214,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  24:00:00,6.21389373435,1.13673977219,0.849135193756,0.0,0.2750026812,1.6500160872,0.45308075815,0.0,0.45308075815
 07/09  01:00:00,6.19242463222,1.18221921721,0.782186646611,0.0,0.2750026812,1.6500160872,0.453073525902,0.0,0.453073525902
 07/09  02:00:00,5.60612493613,0.834827176857,0.54327899087,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  03:00:00,5.41551010606,0.751756284886,0.435735052768,0.0,0.2750026812,1.6500160872,0.453082830862,0.0,0.453082830862
 07/09  04:00:00,4.98149067497,0.494049611843,0.25942229472,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  05:00:00,5.01909839023,0.529834750532,0.26124487129,0.0,0.2750026812,1.6500160872,0.4530781992,0.0,0.4530781992
 07/09  06:00:00,3.77094058658,0.458264473154,0.236157345018,0.0,0.2750026812,1.6500160872,0.453073064825,0.0,0.453073064825
 07/09  07:00:00,2.75328923389,0.535754211576,0.292516253908,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  08:00:00,3.16811012887,0.732061039986,0.511030320483,0.0,0.2750026812,1.6500160872,0.45307710731,0.0,0.45307710731
 07/09  09:00:00,3.87037212349,1.05571464031,0.889638714775,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  10:00:00,4.74044679416,1.41072838499,1.40469964077,0.0,0.2750026812,1.6500160872,0.45308221978,0.0,0.45308221978
 07/09  11:00:00,4.54392295958,1.26781243509,1.35109175609,0.0,0.2750026812,1.6500160872,0.453080024712,0.0,0.453080024712
 07/09  12:00:00,4.92224898197,1.4249355,1.57229471356,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  13:00:00,4.73202012309,1.26781243509,1.5391889196,0.0,0.2750026812,1.6500160872,0.453087142905,0.0,0.453087142905
 07/09  14:00:00,5.22168614158,1.4249355,1.87173187317,0.0,0.2750026812,1.6500160872,0.453082089314,0.0,0.453082089314
 07/09  15:00:00,5.1307107494,1.26781243509,1.9378795459,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  16:00:00,5.68821431027,1.4249355,2.33826004186,0.0,0.2750026812,1.6500160872,0.45308571717,0.0,0.45308571717
 07/09  17:00:00,5.88292580912,1.5265012638,2.43140577691,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  18:00:00,6.17901224061,1.65590766849,2.59808580372,0.0,0.2750026812,1.6500160872,0.453083001305,0.0,0.453083001305
 07/09  19:00:00,5.54917264106,1.47106794337,2.15308592929,0.0,0.2750026812,1.6500160872,0.453083939922,0.0,0.453083939922
 07/09  20:00:00,6.42051624672,1.4249355,1.91906197831,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  21:00:00,7.09959301511,1.26781243509,1.60376181161,0.0,0.2750026812,1.6500160872,0.45308331828,0.0,0.45308331828
 07/09  22:00:00,7.3671840624,1.4249355,1.714229794,0.0,0.2750026812,1.6500160872,0.45307346093,0.0,0.45307346093
 07/09  23:00:00,6.9542776614,1.26781243509,1.4584464579,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  24:00:00,7.16301747919,1.4249355,1.51006321079,0.0,0.2750026812,1.6500160872,0.45308347774,0.0,0.45308347774
 07/10  01:00:00,7.31591983904,1.26781243509,1.27008327315,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  02:00:00,7.5232239402,1.4249355,1.3202643094,0.0,0.2750026812,2.2000214496,0.453084082166,0.0,0.453084082166
 07/10  03:00:00,7.14854675563,1.26781243509,1.10271018974,0.0,0.2750026812,2.2000214496,0.453080594454,0.0,0.453080594454
 07/10  04:00:00,7.22645267301,1.35389992495,1.09452861725,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  05:00:00,7.27748524454,1.23939820507,0.985060227461,0.0,0.5500053624,2.2000214496,0.453078274497,0.0,0.453078274497
 07/10  06:00:00,11.2964554978,2.34949849444,5.0454301914,0.0,0.5500053624,2.2000214496,0.453072576814,0.0,0.453072576814
 07/10  07:00:00,10.91637178,2.34949849444,4.71683574874,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  08:00:00,18.4810775179,2.34949849444,6.23148250026,0.0,4.9500482616,4.9500482616,0.453104722726,0.0,0.453104722726
 07/10  09:00:00,19.2861162771,2.34949849444,7.03652125944,0.0,4.9500482616,4.9500482616,0.453117879112,0.0,0.453117879112
 07/10  10:00:00,20.0253732513,2.34949849444,7.77577823364,0.0,4.9500482616,4.9500482616,0.453118961535,0.0,0.453118961535
 07/10  11:00:00,20.3415983394,2.34949849444,8.09200332179,0.0,4.9500482616,4.9500482616,0.453115908371,0.0,0.453115908371
 07/10  12:00:00,19.8017006755,2.34949849444,8.10211102021,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 07/10  13:00:00,20.9004655665,2.34949849444,8.65087054885,0.0,4.9500482616,4.9500482616,0.453134385344,0.0,0.453134385344
 07/10  14:00:00,21.1800043918,2.34949849444,8.93040937414,0.0,4.9500482616,4.9500482616,0.453102037358,0.0,0.453102037358
 07/10  15:00:00,21.4736117986,2.34949849444,9.2240167809,0.0,4.9500482616,4.9500482616,0.453071565136,0.0,0.453071565136
 07/10  16:00:00,21.5705637553,2.34949849444,9.3209687376,0.0,4.9500482616,4.9500482616,0.453124822933,0.0,0.453124822933
 07/10  17:00:00,15.8236354928,2.34949849444,7.97408337439,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,13.5015559911,2.34949849444,7.30201995986,0.0,1.6500160872,2.2000214496,0.453100527022,0.0,0.453100527022
 07/10  19:00:00,13.0099793207,2.34949849444,6.81044328946,0.0,1.6500160872,2.2000214496,0.453091458555,0.0,0.453091458555
 07/10  20:00:00,12.8176736568,2.34949849444,6.01664298799,0.0,1.1000107248,2.2000214496,0.453095958031,0.0,0.453095958031
 07/10  21:00:00,13.5556681886,2.34949849444,5.60313751978,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,6.77104037888,0.918032039403,0.799981527473,0.0,0.5500053624,2.2000214496,0.453077761924,0.0,0.453077761924
 07/10  23:00:00,7.56271388152,1.4249355,1.35975425071,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  24:00:00,7.23656488746,1.26781243509,1.19072832157,0.0,0.2750026812,2.2000214496,0.453080408036,0.0,0.453080408036
 07/11  01:00:00,7.48794962348,1.4249355,1.28498999268,0.0,0.2750026812,2.2000214496,0.453085368879,0.0,0.453085368879
 07/11  02:00:00,7.11797511068,1.26781243509,1.07213854478,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,7.17154829405,1.35389992495,1.03962423829,0.0,0.2750026812,2.2000214496,0.453062316804,0.0,0.453062316804
 07/11  04:00:00,6.60767771069,1.0724646037,0.757188976184,0.0,0.2750026812,2.2000214496,0.453075809361,0.0,0.453075809361
 07/11  05:00:00,7.03879759075,1.19828515899,0.787485619764,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,10.8595294544,2.34949849444,4.60850414797,0.0,0.5500053624,2.2000214496,0.453061163129,0.0,0.453061163129
 07/11  07:00:00,10.4696278361,2.34949849444,4.27009180488,0.0,1.6500160872,2.2000214496,0.453093428477,0.0,0.453093428477
 07/11  08:00:00,17.7438063357,2.34949849444,5.494211318,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  09:00:00,17.1281311236,2.34949849444,4.87853610597,0.0,4.9500482616,4.9500482616,0.453101470666,0.0,0.453101470666
 07/11  10:00:00,16.4207675189,2.34949849444,4.17117250121,0.0,4.9500482616,4.9500482616,0.453083678777,0.0,0.453083678777
 07/11  11:00:00,16.219534655,2.34949849444,3.96993963735,0.0,4.9500482616,4.9500482616,0.453080203517,0.0,0.453080203517
 07/11  12:00:00,15.3637507268,2.34949849444,3.66416107157,0.0,4.9500482616,4.4000428992,0.453100930389,0.0,0.453100930389
 07/11  13:00:00,16.4708859268,2.34949849444,4.22129090914,0.0,4.9500482616,4.9500482616,0.453130688165,0.0,0.453130688165
 07/11  14:00:00,17.0288196591,2.34949849444,4.77922464149,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  15:00:00,17.5643391535,2.34949849444,5.31474413586,0.0,4.9500482616,4.9500482616,0.453105776251,0.0,0.453105776251
 07/11  16:00:00,18.1058693096,2.34949849444,5.85627429193,0.0,4.9500482616,4.9500482616,0.453107403939,0.0,0.453107403939
 07/11  17:00:00,12.9995436764,2.34949849444,5.14999155795,0.0,2.750026812,2.750026812,0.453090773103,0.0,0.453090773103
 07/11  18:00:00,10.9919975775,2.34949849444,4.79246154622,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/11  19:00:00,10.6466799474,2.34949849444,4.44714391618,0.0,1.6500160872,2.2000214496,0.453093122166,0.0,0.453093122166
 07/11  20:00:00,10.4946498979,2.34949849444,3.69361922908,0.0,1.1000107248,2.2000214496,0.453089207089,0.0,0.453089207089
 07/11  21:00:00,11.2679653444,2.34949849444,3.31543467558,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  22:00:00,5.41545902442,0.2363429388,0.126089273615,0.0,0.5500053624,2.2000214496,0.453086034095,0.0,0.453086034095
 07/11  23:00:00,5.28389746903,0.315123918399,0.190749419828,0.0,0.2750026812,2.2000214496,0.453078642179,0.0,0.453078642179
 07/11  24:00:00,5.384126726,0.393904897999,0.212197697197,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  01:00:00,5.25837998835,0.315123918399,0.165231939151,0.0,0.2750026812,2.2000214496,0.453073837091,0.0,0.453073837091
 07/12  02:00:00,5.23911970645,0.315123918399,0.145971657247,0.0,0.2750026812,2.2000214496,0.453069029558,0.0,0.453069029558
 07/12  03:00:00,4.88836527211,0.0787809795998,0.0315601617018,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063094255,0.0,0.453063094255
 07/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  06:00:00,9.07750223197,2.34949849444,2.82647692553,0.0,0.5500053624,2.2000214496,0.453084718191,0.0,0.453084718191
 07/12  07:00:00,8.6278741019,2.34949849444,2.42833807065,0.0,1.6500160872,2.2000214496,0.45308834364,0.0,0.45308834364
 07/12  08:00:00,16.3814903057,2.34949849444,4.13189528808,0.0,4.9500482616,4.9500482616,0.453113402197,0.0,0.453113402197
 07/12  09:00:00,17.1471050997,2.34949849444,4.89751008201,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  10:00:00,17.6840422945,2.34949849444,5.43444727687,0.0,4.9500482616,4.9500482616,0.453114120585,0.0,0.453114120585
 07/12  11:00:00,18.0527881017,2.34949849444,5.80319308401,0.0,4.9500482616,4.9500482616,0.453126383562,0.0,0.453126383562
 07/12  12:00:00,17.4718806686,2.34949849444,5.77229101338,0.0,4.9500482616,4.4000428992,0.453126497522,0.0,0.453126497522
 07/12  13:00:00,18.725508677,2.34949849444,6.47591365937,0.0,4.9500482616,4.9500482616,0.453108756955,0.0,0.453108756955
 07/12  14:00:00,19.0886785726,2.34949849444,6.83908355498,0.0,4.9500482616,4.9500482616,0.45308231295,0.0,0.45308231295
 07/12  15:00:00,19.3395770418,2.34949849444,7.08998202419,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  16:00:00,19.5903211004,2.34949849444,7.34072608277,0.0,4.9500482616,4.9500482616,0.453099601726,0.0,0.453099601726
 07/12  17:00:00,14.3066995271,2.34949849444,6.45714740868,0.0,2.750026812,2.750026812,0.45310739318,0.0,0.45310739318
 07/12  18:00:00,12.0117315705,2.34949849444,5.81219553924,0.0,1.6500160872,2.2000214496,0.453095870193,0.0,0.453095870193
 07/12  19:00:00,11.5397362342,2.34949849444,5.34020020291,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  20:00:00,11.4034228042,2.34949849444,4.60239213536,0.0,1.1000107248,2.2000214496,0.453093077621,0.0,0.453093077621
 07/12  21:00:00,12.0151903108,2.34949849444,4.06265964191,0.0,1.1000107248,2.2000214496,0.453081978465,0.0,0.453081978465
 07/12  22:00:00,5.852056977,0.470749015832,0.328281149166,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,5.96165748175,0.680186007509,0.503447343434,0.0,0.2750026812,2.2000214496,0.453082558331,0.0,0.453082558331
 07/12  24:00:00,5.94654902095,0.672975305286,0.495549584863,0.0,0.2750026812,2.2000214496,0.453081799153,0.0,0.453081799153
 07/13  01:00:00,5.95987320193,0.680186007509,0.501663063615,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  02:00:00,5.90799234209,0.672975305286,0.456992906004,0.0,0.2750026812,2.2000214496,0.453072939245,0.0,0.453072939245
 07/13  03:00:00,5.78336928866,0.608615730131,0.396729427726,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,5.78086190734,0.625261787035,0.377575989506,0.0,0.2750026812,2.2000214496,0.453085695281,0.0,0.453085695281
 07/13  05:00:00,6.00446136963,0.608615730131,0.342818827495,0.0,0.5500053624,2.2000214496,0.45308607628,0.0,0.45308607628
 07/13  06:00:00,10.4274716682,2.34949849444,4.17644636175,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,9.90300319422,2.34949849444,3.70346716298,0.0,1.6500160872,2.2000214496,0.453056963395,0.0,0.453056963395
 07/13  08:00:00,17.4487130143,2.34949849444,5.19911799662,0.0,4.9500482616,4.9500482616,0.453106380658,0.0,0.453106380658
 07/13  09:00:00,18.0315814752,2.34949849444,5.78198645754,0.0,4.9500482616,4.9500482616,0.453113527884,0.0,0.453113527884
 07/13  10:00:00,18.5448236355,2.34949849444,6.29522861788,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/13  11:00:00,18.9088658939,2.34949849444,6.65927087621,0.0,4.9500482616,4.9500482616,0.453115643064,0.0,0.453115643064
 07/13  12:00:00,18.1940826874,2.34949849444,6.49449303215,0.0,4.9500482616,4.4000428992,0.453130469014,0.0,0.453130469014
 07/13  13:00:00,19.3848144194,2.34949849444,7.13521940171,0.0,4.9500482616,4.9500482616,0.453132612886,0.0,0.453132612886
 07/13  14:00:00,19.6483947188,2.34949849444,7.39879970115,0.0,4.9500482616,4.9500482616,0.45308444491,0.0,0.45308444491
 07/13  15:00:00,20.0384583218,2.34949849444,7.78886330419,0.0,4.9500482616,4.9500482616,0.453097424765,0.0,0.453097424765
 07/13  16:00:00,20.3109764708,2.34949849444,8.06138145314,0.0,4.9500482616,4.9500482616,0.453117513623,0.0,0.453117513623
 07/13  17:00:00,14.8244294526,2.34949849444,6.97487733417,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/13  18:00:00,12.5469334258,2.34949849444,6.34739739456,0.0,1.6500160872,2.2000214496,0.453054011455,0.0,0.453054011455
 07/13  19:00:00,12.1256552067,2.34949849444,5.92611917541,0.0,1.6500160872,2.2000214496,0.453095752915,0.0,0.453095752915
 07/13  20:00:00,11.8825091394,2.34949849444,5.08147847054,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  21:00:00,12.5499490097,2.34949849444,4.59741834089,0.0,1.1000107248,2.2000214496,0.453088924487,0.0,0.453088924487
 07/13  22:00:00,6.03052555987,0.547240521567,0.430258226298,0.0,0.5500053624,2.2000214496,0.453081985271,0.0,0.453081985271
 07/13  23:00:00,6.88936484144,1.1407931998,0.970547510839,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  24:00:00,6.69163998038,1.02629147992,0.887324369654,0.0,0.2750026812,2.2000214496,0.453078522942,0.0,0.453078522942
 07/14  01:00:00,6.93978412143,1.21182877485,0.949931215781,0.0,0.2750026812,2.2000214496,0.453056967649,0.0,0.453056967649
 07/14  02:00:00,6.25200572418,0.834827176857,0.639154416522,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  03:00:00,6.6099058724,1.06298581682,0.768895924778,0.0,0.2750026812,2.2000214496,0.453082143607,0.0,0.453082143607
 07/14  04:00:00,5.92793596896,0.679212410892,0.470699427267,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  05:00:00,6.27355756588,0.751756284886,0.468774468986,0.0,0.5500053624,2.2000214496,0.453084156526,0.0,0.453084156526
 07/14  06:00:00,10.6372951994,2.34949849444,4.38626989299,0.0,0.5500053624,2.2000214496,0.453068872202,0.0,0.453068872202
 07/14  07:00:00,9.9942812622,2.34949849444,3.79474523095,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/14  08:00:00,17.6932204455,2.34949849444,5.44362542785,0.0,4.9500482616,4.9500482616,0.453105206474,0.0,0.453105206474
 07/14  09:00:00,18.4455700724,2.34949849444,6.19597505471,0.0,4.9500482616,4.9500482616,0.453112045513,0.0,0.453112045513
 07/14  10:00:00,19.0535183762,2.34949849444,6.80392335853,0.0,4.9500482616,4.9500482616,0.453112255787,0.0,0.453112255787
 07/14  11:00:00,19.381055336,2.34949849444,7.13146031835,0.0,4.9500482616,4.9500482616,0.453125497429,0.0,0.453125497429
 07/14  12:00:00,18.6503311482,2.34949849444,6.950741493,0.0,4.9500482616,4.4000428992,0.45311347153,0.0,0.45311347153
 07/14  13:00:00,19.8907278922,2.34949849444,7.64113287453,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  14:00:00,20.2694654133,2.34949849444,8.01987039562,0.0,4.9500482616,4.9500482616,0.453090655548,0.0,0.453090655548
 07/14  15:00:00,20.6441033841,2.34949849444,8.39450836643,0.0,4.9500482616,4.9500482616,0.453098595718,0.0,0.453098595718
 07/14  16:00:00,20.9517207815,2.34949849444,8.70212576389,0.0,4.9500482616,4.9500482616,0.453111540482,0.0,0.453111540482
 07/14  17:00:00,15.3782086545,2.34949849444,7.52865653605,0.0,2.750026812,2.750026812,0.453100167439,0.0,0.453100167439
 07/14  18:00:00,12.9372919907,2.34949849444,6.7377559595,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/14  19:00:00,12.4909211639,2.34949849444,6.29138513263,0.0,1.6500160872,2.2000214496,0.45308894267,0.0,0.45308894267
 07/14  20:00:00,12.3514809567,2.34949849444,5.55045028786,0.0,1.1000107248,2.2000214496,0.453095769509,0.0,0.453095769509
 07/14  21:00:00,13.1102319279,2.34949849444,5.15770125905,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  22:00:00,6.53875342346,0.797303761022,0.688422850434,0.0,0.5500053624,2.2000214496,0.453086156421,0.0,0.453086156421
 07/14  23:00:00,7.29098822812,1.34712811702,1.16583598029,0.0,0.2750026812,2.2000214496,0.45307532721,0.0,0.45307532721
 07/14  24:00:00,7.3345758284,1.34561981807,1.21093187952,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/15  01:00:00,6.6131009063,1.318713887,1.0663682509,0.0,0.2750026812,1.6500160872,0.453076234833,0.0,0.453076234833
 07/15  02:00:00,6.26693041302,1.1414754772,0.897436167418,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,6.31888277382,1.23718885048,0.853675154941,0.0,0.2750026812,1.6500160872,0.453052965137,0.0,0.453052965137
 07/15  04:00:00,5.54821202546,0.795923485365,0.524269771694,0.0,0.2750026812,1.6500160872,0.453083911682,0.0,0.453083911682
 07/15  05:00:00,5.43264138685,0.751756284886,0.452866333561,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,10.7680262236,2.34949849444,4.51700091711,0.0,0.5500053624,2.2000214496,0.453085215629,0.0,0.453085215629
 07/15  07:00:00,9.15011031505,2.34949849444,4.05058500861,0.0,0.5500053624,2.2000214496,0.453092213193,0.0,0.453092213193
 07/15  08:00:00,11.5626886044,2.34949849444,4.81314721073,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,12.0589063303,2.34949849444,5.30936493661,0.0,1.6500160872,2.750026812,0.453096123578,0.0,0.453096123578
 07/15  10:00:00,12.516888018,2.34949849444,5.76734662432,0.0,1.6500160872,2.750026812,0.453098517996,0.0,0.453098517996
 07/15  11:00:00,12.9151130047,2.34949849444,6.165571611,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  12:00:00,11.0180215465,2.34949849444,5.91849624003,0.0,0.8250080436,1.9250187684,0.45310061081,0.0,0.45310061081
 07/15  13:00:00,11.2266077318,2.34949849444,6.12708242531,0.0,0.8250080436,1.9250187684,0.45309789555,0.0,0.45309789555
 07/15  14:00:00,11.5040827921,2.34949849444,6.40455748569,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  15:00:00,11.7062246838,2.34949849444,6.60669937738,0.0,0.8250080436,1.9250187684,0.453082220916,0.0,0.453082220916
 07/15  16:00:00,11.932294336,2.34949849444,6.83276902953,0.0,0.8250080436,1.9250187684,0.453083407479,0.0,0.453083407479
 07/15  17:00:00,11.0246398369,2.34949849444,6.75012257408,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  18:00:00,4.15914631388,0.972504684222,1.26162286125,0.0,0.2750026812,1.6500160872,0.453083791043,0.0,0.453083791043
