Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/15  19:00:00,5.21191168665,1.41719009545,1.86970282279,0.0,0.2750026812,1.6500160872,0.453088314482,0.0,0.453088314482
 07/15  20:00:00,5.9332292161,1.27555783964,1.58115260806,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  21:00:00,7.25221343824,1.41719009545,1.60700457438,0.0,0.2750026812,1.6500160872,0.453088122849,0.0,0.453088122849
 07/15  22:00:00,6.94672369098,1.27555783964,1.44314708294,0.0,0.2750026812,1.6500160872,0.453082320992,0.0,0.453082320992
 07/15  23:00:00,7.11848079244,1.41719009545,1.47327192859,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  24:00:00,6.814317237,1.27555783964,1.31074062895,0.0,0.2750026812,1.6500160872,0.453083673764,0.0,0.453083673764
 07/16  01:00:00,6.98847118814,1.41719009545,1.34326232428,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  02:00:00,6.62144908559,1.27555783964,1.11787247755,0.0,0.2750026812,1.6500160872,0.453085306423,0.0,0.453085306423
 07/16  03:00:00,6.55505233892,1.31063673288,1.01639683764,0.0,0.2750026812,1.6500160872,0.453068361496,0.0,0.453068361496
 07/16  04:00:00,6.11863913261,1.09458299805,0.796037366157,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  05:00:00,5.73592558621,0.906397454234,0.601509363568,0.0,0.2750026812,1.6500160872,0.453081606287,0.0,0.453081606287
 07/16  06:00:00,4.4104161883,0.809864979146,0.524032440746,0.0,0.2750026812,1.6500160872,0.453075239412,0.0,0.453075239412
 07/16  07:00:00,3.50163861962,0.932333248562,0.644286602657,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  08:00:00,4.25815908412,1.26304595689,1.07009435883,0.0,0.2750026812,1.6500160872,0.453085093917,0.0,0.453085093917
 07/16  09:00:00,4.49757799551,1.32162381871,1.2509354084,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  10:00:00,4.90571339364,1.35336522262,1.62732940261,0.0,0.2750026812,1.6500160872,0.453080643069,0.0,0.453080643069
 07/16  11:00:00,5.10121038293,1.33938271247,1.83680890205,0.0,0.2750026812,1.6500160872,0.453082084997,0.0,0.453082084997
 07/16  12:00:00,5.49054464585,1.4642318635,2.10129401395,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  13:00:00,5.76872134989,1.61654931466,2.22715326682,0.0,0.2750026812,1.6500160872,0.453085861126,0.0,0.453085861126
 07/16  14:00:00,6.29616900065,1.72292069221,2.64822954004,0.0,0.2750026812,1.6500160872,0.453086435835,0.0,0.453086435835
 07/16  15:00:00,6.40397819969,1.6719826351,2.80697679619,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  16:00:00,7.09557770762,1.81530955961,3.35524937961,0.0,0.2750026812,1.6500160872,0.453083346776,0.0,0.453083346776
 07/16  17:00:00,6.83522057852,1.70893818206,3.20126362806,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  18:00:00,7.0683992029,1.81530955961,3.32807087489,0.0,0.2750026812,1.6500160872,0.453085832633,0.0,0.453085832633
 07/16  19:00:00,6.50090102727,1.70893818206,2.86694407681,0.0,0.2750026812,1.6500160872,0.453084706067,0.0,0.453084706067
 07/16  20:00:00,7.58754144224,1.79683178613,2.71419088771,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  21:00:00,8.13388263456,1.61654931466,2.28931455149,0.0,0.2750026812,1.6500160872,0.453088171002,0.0,0.453088171002
 07/16  22:00:00,8.31977908224,1.74139846569,2.35036184815,0.0,0.2750026812,1.6500160872,0.453080010008,0.0,0.453080010008
 07/16  23:00:00,7.83681436565,1.61654931466,1.99224628259,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  24:00:00,7.27893322133,1.35336522262,1.6975492303,0.0,0.2750026812,1.6500160872,0.453080297198,0.0,0.453080297198
 07/17  01:00:00,8.05395975507,1.5795937677,1.69634185657,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  02:00:00,8.12170225435,1.63053182482,1.71314629873,0.0,0.2750026812,2.2000214496,0.453078632618,0.0,0.453078632618
 07/17  03:00:00,7.46249063915,1.33938271247,1.34508379587,0.0,0.2750026812,2.2000214496,0.45305524094,0.0,0.45305524094
 07/17  04:00:00,7.41533095806,1.35336522262,1.28394160463,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  05:00:00,7.54343142512,1.33938271247,1.15102190065,0.0,0.5500053624,2.2000214496,0.453081909652,0.0,0.453081909652
 07/17  06:00:00,11.2502760042,2.34949849444,4.99925069775,0.0,0.5500053624,2.2000214496,0.453055522599,0.0,0.453055522599
 07/17  07:00:00,10.5748695472,2.34949849444,4.37533351599,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/17  08:00:00,18.1462275871,2.34949849444,5.89663256943,0.0,4.9500482616,4.9500482616,0.453101158492,0.0,0.453101158492
 07/17  09:00:00,18.7499440106,2.34949849444,6.50034899299,0.0,4.9500482616,4.9500482616,0.453114067186,0.0,0.453114067186
 07/17  10:00:00,19.3305678218,2.34949849444,7.08097280418,0.0,4.9500482616,4.9500482616,0.453116661947,0.0,0.453116661947
 07/17  11:00:00,19.9874509222,2.34949849444,7.73785590453,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/17  12:00:00,19.4919294144,2.34949849444,7.7923397591,0.0,4.9500482616,4.4000428992,0.453127171273,0.0,0.453127171273
 07/17  13:00:00,20.6287583959,2.34949849444,8.37916337823,0.0,4.9500482616,4.9500482616,0.453119805126,0.0,0.453119805126
 07/17  14:00:00,21.1087046217,2.34949849444,8.85910960405,0.0,4.9500482616,4.9500482616,0.453078333001,0.0,0.453078333001
 07/17  15:00:00,21.4652100939,2.34949849444,9.21561507628,0.0,4.9500482616,4.9500482616,0.453090289125,0.0,0.453090289125
 07/17  16:00:00,21.7030210488,2.34949849444,9.45342603119,0.0,4.9500482616,4.9500482616,0.453114445193,0.0,0.453114445193
 07/17  17:00:00,16.4519864144,2.34949849444,8.60243429591,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/17  18:00:00,13.5191939217,2.34949849444,7.31965789049,0.0,1.6500160872,2.2000214496,0.453102293859,0.0,0.453102293859
 07/17  19:00:00,12.4450648785,2.34949849444,6.24552884721,0.0,1.6500160872,2.2000214496,0.453091147114,0.0,0.453091147114
 07/17  20:00:00,12.203481507,2.34949849444,5.40245083818,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  21:00:00,12.967833533,2.34949849444,5.01530286411,0.0,1.1000107248,2.2000214496,0.453092273751,0.0,0.453092273751
 07/17  22:00:00,6.70040718388,0.91934791665,0.728032455221,0.0,0.5500053624,2.2000214496,0.453084950769,0.0,0.453084950769
 07/17  23:00:00,7.35098576046,1.34712811702,1.22583351264,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  24:00:00,7.38980291393,1.34561981807,1.26615896506,0.0,0.2750026812,2.2000214496,0.453080433913,0.0,0.453080433913
 07/18  01:00:00,7.33288680728,1.34712811702,1.20773455946,0.0,0.2750026812,2.2000214496,0.453081247486,0.0,0.453081247486
 07/18  02:00:00,7.25486760534,1.34561981807,1.13122365646,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  03:00:00,7.19705241734,1.34712811702,1.07190016952,0.0,0.2750026812,2.2000214496,0.453079266294,0.0,0.453079266294
 07/18  04:00:00,7.03222960445,1.31010203055,0.944103443098,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  05:00:00,7.06490129654,1.19828515899,0.813589325547,0.0,0.5500053624,2.2000214496,0.453083354073,0.0,0.453083354073
 07/18  06:00:00,10.7147533099,2.34949849444,4.46372800347,0.0,0.5500053624,2.2000214496,0.453068000645,0.0,0.453068000645
 07/18  07:00:00,10.2782758061,2.34949849444,4.07873977486,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/18  08:00:00,18.0986291226,2.34949849444,5.84903410493,0.0,4.9500482616,4.9500482616,0.453106578932,0.0,0.453106578932
 07/18  09:00:00,19.0043113951,2.34949849444,6.75471637748,0.0,4.9500482616,4.9500482616,0.453109551356,0.0,0.453109551356
 07/18  10:00:00,19.5985386105,2.34949849444,7.34894359282,0.0,4.9500482616,4.9500482616,0.453118489428,0.0,0.453118489428
 07/18  11:00:00,19.9695593867,2.34949849444,7.71996436906,0.0,4.9500482616,4.9500482616,0.453122209582,0.0,0.453122209582
 07/18  12:00:00,19.2397418787,2.34949849444,7.54015222345,0.0,4.9500482616,4.4000428992,0.453119032431,0.0,0.453119032431
 07/18  13:00:00,20.1928974516,2.34949849444,7.94330243393,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/18  14:00:00,20.5113378075,2.34949849444,8.26174278983,0.0,4.9500482616,4.9500482616,0.453127285839,0.0,0.453127285839
 07/18  15:00:00,21.0602052715,2.34949849444,8.81061025386,0.0,4.9500482616,4.9500482616,0.453086466286,0.0,0.453086466286
 07/18  16:00:00,21.2824676198,2.34949849444,9.03287260216,0.0,4.9500482616,4.9500482616,0.453119256512,0.0,0.453119256512
 07/18  17:00:00,15.7966805633,2.34949849444,7.94712844485,0.0,2.750026812,2.750026812,0.453103012094,0.0,0.453103012094
 07/18  18:00:00,13.360962818,2.34949849444,7.16142678671,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/18  19:00:00,12.7881683638,2.34949849444,6.58863233255,0.0,1.6500160872,2.2000214496,0.453091173017,0.0,0.453091173017
 07/18  20:00:00,12.6028144306,2.34949849444,5.80178376173,0.0,1.1000107248,2.2000214496,0.453090411234,0.0,0.453090411234
 07/18  21:00:00,13.3796322543,2.34949849444,5.42710158544,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  22:00:00,6.82915614831,0.956935730894,0.819193605411,0.0,0.5500053624,2.2000214496,0.453081585011,0.0,0.453081585011
 07/18  23:00:00,7.32581300657,1.34712811702,1.20066075875,0.0,0.2750026812,2.2000214496,0.453081903453,0.0,0.453081903453
 07/18  24:00:00,7.26790468505,1.34561981807,1.14426073617,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  01:00:00,7.1306212125,1.31161032949,1.0409867522,0.0,0.2750026812,2.2000214496,0.453085284478,0.0,0.453085284478
 07/19  02:00:00,7.11362983198,1.31010203055,1.02550367063,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,6.80414746629,1.16276737146,0.86335596403,0.0,0.2750026812,2.2000214496,0.453083053647,0.0,0.453083053647
 07/19  04:00:00,6.77379031211,1.16464497648,0.831121204823,0.0,0.2750026812,2.2000214496,0.453078081384,0.0,0.453078081384
 07/19  05:00:00,6.7744870582,1.06298581682,0.658474429382,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  06:00:00,10.9644295332,2.34949849444,4.32957089338,0.0,0.5500053624,2.2000214496,0.453079469113,0.0,0.453079469113
 07/19  07:00:00,10.1246463175,2.34949849444,3.92511028629,0.0,1.6500160872,2.2000214496,0.453088470759,0.0,0.453088470759
 07/19  08:00:00,17.7850107609,2.34949849444,5.53541574324,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  09:00:00,18.5663285796,2.34949849444,6.31673356196,0.0,4.9500482616,4.9500482616,0.453109416663,0.0,0.453109416663
 07/19  10:00:00,19.1528817187,2.34949849444,6.90328670105,0.0,4.9500482616,4.9500482616,0.453119388761,0.0,0.453119388761
 07/19  11:00:00,19.5755444385,2.34949849444,7.32594942089,0.0,4.9500482616,4.9500482616,0.453120846195,0.0,0.453120846195
 07/19  12:00:00,19.0530477857,2.34949849444,7.35345813049,0.0,4.9500482616,4.4000428992,0.453135313688,0.0,0.453135313688
 07/19  13:00:00,20.0935637947,2.34949849444,7.84396877706,0.0,4.9500482616,4.9500482616,0.453114237459,0.0,0.453114237459
 07/19  14:00:00,20.3940877862,2.34949849444,8.14449276856,0.0,4.9500482616,4.9500482616,0.453081992629,0.0,0.453081992629
 07/19  15:00:00,20.8275786372,2.34949849444,8.57798361952,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  16:00:00,20.9971282053,2.34949849444,8.74753318765,0.0,4.9500482616,4.9500482616,0.453104990024,0.0,0.453104990024
 07/19  17:00:00,15.652552188,2.34949849444,7.80300006956,0.0,2.750026812,2.750026812,0.453095028736,0.0,0.453095028736
 07/19  18:00:00,13.2564773783,2.34949849444,7.05694134706,0.0,1.6500160872,2.2000214496,0.453099317197,0.0,0.453099317197
 07/19  19:00:00,12.6389569315,2.34949849444,6.43942090026,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  20:00:00,12.791204476,2.34949849444,5.60634047387,0.0,1.1000107248,2.2000214496,0.453095051545,0.0,0.453095051545
 07/19  21:00:00,13.0716928033,2.34949849444,5.11916213442,0.0,1.1000107248,2.2000214496,0.453076351958,0.0,0.453076351958
 07/19  22:00:00,6.59075463345,0.836207452513,0.701520368937,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  23:00:00,7.28114103722,1.34712811702,1.1559887894,0.0,0.2750026812,2.2000214496,0.453084859852,0.0,0.453084859852
 07/19  24:00:00,7.18177437163,1.31720558805,1.08654465277,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  01:00:00,6.95504674426,1.25139596549,0.925626647968,0.0,0.2750026812,2.2000214496,0.453082642643,0.0,0.453082642643
 07/20  02:00:00,6.71503905308,1.12912718896,0.807887733318,0.0,0.2750026812,2.2000214496,0.453077685641,0.0,0.453077685641
 07/20  03:00:00,6.43589338006,0.985178433834,0.672690815424,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  04:00:00,6.16508597375,0.834827176857,0.552234666094,0.0,0.2750026812,2.2000214496,0.453084612222,0.0,0.453084612222
 07/20  05:00:00,6.6387364141,0.985178433834,0.60053116826,0.0,0.5500053624,2.2000214496,0.453055682125,0.0,0.453055682125
 07/20  06:00:00,10.9732864351,2.34949849444,4.33842779535,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  07:00:00,10.0126315126,2.34949849444,3.81309548136,0.0,1.6500160872,2.2000214496,0.453091346982,0.0,0.453091346982
 07/20  08:00:00,17.2676681822,2.34949849444,5.0180731646,0.0,4.9500482616,4.9500482616,0.45310154675,0.0,0.45310154675
 07/20  09:00:00,17.5374623229,2.34949849444,5.28786730525,0.0,4.9500482616,4.9500482616,0.453116044337,0.0,0.453116044337
 07/20  10:00:00,18.0553015071,2.34949849444,5.80570648941,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/20  11:00:00,18.6288409436,2.34949849444,6.379245926,0.0,4.9500482616,4.9500482616,0.453117401488,0.0,0.453117401488
 07/20  12:00:00,18.3553972092,2.34949849444,6.6558075539,0.0,4.9500482616,4.4000428992,0.453129582734,0.0,0.453129582734
 07/20  13:00:00,18.5291423699,2.34949849444,6.27954735227,0.0,4.9500482616,4.9500482616,0.453121534151,0.0,0.453121534151
 07/20  14:00:00,18.765906595,2.34949849444,6.5163115773,0.0,4.9500482616,4.9500482616,0.453109907315,0.0,0.453109907315
 07/20  15:00:00,19.3804577582,2.34949849444,7.13086274054,0.0,4.9500482616,4.9500482616,0.453087563135,0.0,0.453087563135
 07/20  16:00:00,19.4844396574,2.34949849444,7.23484463973,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/20  17:00:00,14.21686568,2.34949849444,6.36731356159,0.0,2.750026812,2.750026812,0.453096841843,0.0,0.453096841843
 07/20  18:00:00,11.9672677293,2.34949849444,5.76773169807,0.0,1.6500160872,2.2000214496,0.45310051229,0.0,0.45310051229
 07/20  19:00:00,11.3812923233,2.34949849444,5.18175629206,0.0,1.6500160872,2.2000214496,0.45308786962,0.0,0.45308786962
 07/20  20:00:00,11.6738254969,2.34949849444,4.48896149467,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/20  21:00:00,12.1835595505,2.34949849444,4.2310288816,0.0,1.1000107248,2.2000214496,0.453085642825,0.0,0.453085642825
 07/20  22:00:00,5.53118356854,0.291823322388,0.186333434152,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  23:00:00,6.19528096389,0.829563667869,0.587693165216,0.0,0.2750026812,2.2000214496,0.453081420903,0.0,0.453081420903
 07/20  24:00:00,6.34034084821,0.912634559839,0.649682157569,0.0,0.2750026812,2.2000214496,0.45305828281,0.0,0.45305828281
 07/21  01:00:00,6.53783331942,1.06298581682,0.696823371799,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  02:00:00,6.03130836566,0.763256899479,0.490027335381,0.0,0.2750026812,2.2000214496,0.453071489525,0.0,0.453071489525
 07/21  03:00:00,5.95306644514,0.715971146197,0.459071168136,0.0,0.2750026812,2.2000214496,0.453082110734,0.0,0.453082110734
 07/21  04:00:00,5.63778125224,0.529834750532,0.329922370903,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  05:00:00,5.98051984401,0.584758971006,0.342734060995,0.0,0.5500053624,2.2000214496,0.453077715586,0.0,0.453077715586
 07/21  06:00:00,11.0865642106,2.34949849444,4.45170557083,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  07:00:00,9.89301890449,2.34949849444,3.69348287324,0.0,1.6500160872,2.2000214496,0.453088809239,0.0,0.453088809239
 07/21  08:00:00,17.3340523673,2.34949849444,5.08445734962,0.0,4.9500482616,4.9500482616,0.453093437471,0.0,0.453093437471
 07/21  09:00:00,17.9534272769,2.34949849444,5.70383225927,0.0,4.9500482616,4.9500482616,0.453117046903,0.0,0.453117046903
 07/21  10:00:00,18.1595644036,2.34949849444,5.90996938596,0.0,4.9500482616,4.9500482616,0.453117660574,0.0,0.453117660574
 07/21  11:00:00,18.5960403768,2.34949849444,6.34644535912,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/21  12:00:00,18.1987309447,2.34949849444,6.49914128945,0.0,4.9500482616,4.4000428992,0.453132859083,0.0,0.453132859083
 07/21  13:00:00,19.8332090071,2.34949849444,7.58361398946,0.0,4.9500482616,4.9500482616,0.453125552828,0.0,0.453125552828
 07/21  14:00:00,20.2972907506,2.34949849444,8.047695733,0.0,4.9500482616,4.9500482616,0.453113710208,0.0,0.453113710208
 07/21  15:00:00,19.8919238943,2.34949849444,7.64232887668,0.0,4.9500482616,4.9500482616,0.453103569288,0.0,0.453103569288
 07/21  16:00:00,19.352589851,2.34949849444,7.10299483332,0.0,4.9500482616,4.9500482616,0.453120165455,0.0,0.453120165455
 07/21  17:00:00,13.774747647,2.34949849444,5.92519552859,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/21  18:00:00,11.1061866894,2.34949849444,4.90665065816,0.0,1.6500160872,2.2000214496,0.453101804155,0.0,0.453101804155
 07/21  19:00:00,10.6240824968,2.34949849444,4.42454646552,0.0,1.6500160872,2.2000214496,0.453085544097,0.0,0.453085544097
 07/21  20:00:00,11.2050008127,2.34949849444,4.02013681051,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,11.7140512108,2.34949849444,3.76152054198,0.0,1.1000107248,2.2000214496,0.453080584643,0.0,0.453080584643
 07/21  22:00:00,5.41774840117,0.2363429388,0.128378650366,0.0,0.5500053624,2.2000214496,0.453074504964,0.0,0.453074504964
 07/21  23:00:00,5.50324143131,0.458264473154,0.266952827357,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,5.493334005,0.465475175377,0.249834698822,0.0,0.2750026812,2.2000214496,0.453069512385,0.0,0.453069512385
 07/22  01:00:00,4.71335963838,0.315123918399,0.170216951574,0.0,0.2750026812,1.6500160872,0.453081686554,0.0,0.453081686554
 07/22  02:00:00,4.95794499729,0.465475175377,0.26445105351,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.94304158907,0.458264473154,0.256758347516,0.0,0.2750026812,1.6500160872,0.453076753357,0.0,0.453076753357
 07/22  04:00:00,4.70811484372,0.315123918399,0.16497215692,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,4.70483920139,0.315123918399,0.161696514582,0.0,0.2750026812,1.6500160872,0.45307191942,0.0,0.45307191942
 07/22  06:00:00,11.0476756722,2.34949849444,4.41281703242,0.0,0.5500053624,2.2000214496,0.453057460186,0.0,0.453057460186
 07/22  07:00:00,8.76498207109,2.34949849444,3.66545676464,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,10.8363500196,2.34949849444,4.08680862593,0.0,1.6500160872,2.750026812,0.453092488334,0.0,0.453092488334
 07/22  09:00:00,11.3605201906,2.34949849444,4.61097879697,0.0,1.6500160872,2.750026812,0.453101184906,0.0,0.453101184906
 07/22  10:00:00,12.1649784445,2.34949849444,5.41543705085,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  11:00:00,12.7774847694,2.34949849444,6.02794337575,0.0,1.6500160872,2.750026812,0.453097544695,0.0,0.453097544695
 07/22  12:00:00,10.980263016,2.34949849444,5.88073770959,0.0,0.8250080436,1.9250187684,0.453094031979,0.0,0.453094031979
 07/22  13:00:00,11.1966512381,2.34949849444,6.09712593166,0.0,0.8250080436,1.9250187684,0.453090782408,0.0,0.453090782408
 07/22  14:00:00,11.2468249962,2.34949849444,6.14729968974,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  15:00:00,10.3264496893,2.34949849444,5.22692438283,0.0,0.8250080436,1.9250187684,0.453092165197,0.0,0.453092165197
 07/22  16:00:00,9.22879982008,2.34949849444,4.12927451363,0.0,0.8250080436,1.9250187684,0.453094324286,0.0,0.453094324286
 07/22  17:00:00,7.88793569894,2.34949849444,3.6134184361,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  18:00:00,2.5335400226,0.379483493554,0.229037760641,0.0,0.2750026812,1.6500160872,0.453073531777,0.0,0.453073531777
 07/22  19:00:00,2.91237050733,0.601405027909,0.385946711021,0.0,0.2750026812,1.6500160872,0.453080537665,0.0,0.453080537665
 07/22  20:00:00,4.67243330003,0.751756284886,0.460324913404,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  21:00:00,5.17756128734,0.601405027909,0.348137491023,0.0,0.2750026812,1.6500160872,0.453078581898,0.0,0.453078581898
 07/22  22:00:00,5.38681514813,0.751756284886,0.407040094837,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  23:00:00,5.02783386726,0.52622939942,0.273585699437,0.0,0.2750026812,1.6500160872,0.453074079061,0.0,0.453074079061
 07/22  24:00:00,5.04086834347,0.529834750532,0.283014824532,0.0,0.2750026812,1.6500160872,0.453069114901,0.0,0.453069114901
 07/23  01:00:00,5.02531016286,0.529834750532,0.267456643925,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  02:00:00,4.9037452404,0.451053770932,0.224672701068,0.0,0.2750026812,1.6500160872,0.453076589322,0.0,0.453076589322
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052246243,0.0,0.453052246243
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066226781,0.0,0.453066226781
 07/23  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  07:00:00,1.96080390709,0.0357851386887,0.0,0.0,0.2750026812,1.6500160872,0.453075454626,0.0,0.453075454626
 07/23  08:00:00,2.61105267197,0.357851386887,0.328182516679,0.0,0.2750026812,1.6500160872,0.453078047366,0.0,0.453078047366
 07/23  09:00:00,2.90838361002,0.502928803409,0.480436038203,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  10:00:00,4.48195270738,1.22495558877,1.33197835021,0.0,0.2750026812,1.6500160872,0.453082251128,0.0,0.453082251128
 07/23  11:00:00,4.79111346232,1.34561981807,1.52047487584,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  12:00:00,4.90307072389,1.34712811702,1.63092383847,0.0,0.2750026812,1.6500160872,0.453075870867,0.0,0.453075870867
 07/23  13:00:00,5.01347328708,1.34561981807,1.7428347006,0.0,0.2750026812,1.6500160872,0.453079059075,0.0,0.453079059075
 07/23  14:00:00,5.11288276584,1.34712811702,1.84073588041,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  15:00:00,5.24845272485,1.34561981807,1.97781413837,0.0,0.2750026812,1.6500160872,0.453082344233,0.0,0.453082344233
 07/23  16:00:00,5.39655589818,1.34712811702,2.12440901276,0.0,0.2750026812,1.6500160872,0.45308429524,0.0,0.45308429524
 07/23  17:00:00,5.86884118141,1.59199013113,2.35183228188,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  18:00:00,5.751271387,1.56886139877,2.25739121983,0.0,0.2750026812,1.6500160872,0.453079943519,0.0,0.453079943519
 07/23  19:00:00,5.13245784826,1.34561981807,1.86181926178,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,6.49793426976,1.34712811702,1.690454051,0.0,0.2750026812,1.6500160872,0.452992285291,0.0,0.452992285291
 07/23  21:00:00,7.06705387094,1.34561981807,1.49341528446,0.0,0.2750026812,1.6500160872,0.45308386746,0.0,0.45308386746
 07/23  22:00:00,6.96799694529,1.34712811702,1.39285005986,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,6.8605606482,1.34561981807,1.28692206173,0.0,0.2750026812,1.6500160872,0.453085798971,0.0,0.453085798971
 07/23  24:00:00,6.92556376504,1.34712811702,1.35041687962,0.0,0.2750026812,1.6500160872,0.453083932429,0.0,0.453083932429
 07/24  01:00:00,7.44283000879,1.34561981807,1.31918605991,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  02:00:00,7.34749548049,1.34712811702,1.22234323266,0.0,0.2750026812,2.2000214496,0.453080097853,0.0,0.453080097853
 07/24  03:00:00,7.23112727466,1.34561981807,1.10748332579,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,7.04085100071,1.31161032949,0.951216540409,0.0,0.2750026812,2.2000214496,0.453080718476,0.0,0.453080718476
 07/24  05:00:00,7.25926351808,1.31010203055,0.89613467553,0.0,0.5500053624,2.2000214496,0.453087853126,0.0,0.453087853126
 07/24  06:00:00,11.3361144522,2.34949849444,4.70125581245,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,10.5683314195,2.34949849444,4.36879538821,0.0,1.6500160872,2.2000214496,0.453069930076,0.0,0.453069930076
 07/24  08:00:00,18.1883622742,2.34949849444,5.93876725653,0.0,4.9500482616,4.9500482616,0.453106126409,0.0,0.453106126409
 07/24  09:00:00,18.6939034788,2.34949849444,6.44430846113,0.0,4.9500482616,4.9500482616,0.453112121912,0.0,0.453112121912
 07/24  10:00:00,19.1183440355,2.34949849444,6.8687490179,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  11:00:00,19.4168197741,2.34949849444,7.16722475644,0.0,4.9500482616,4.9500482616,0.453123632786,0.0,0.453123632786
 07/24  12:00:00,18.7364321013,2.34949849444,7.03684244608,0.0,4.9500482616,4.4000428992,0.453123511425,0.0,0.453123511425
 07/24  13:00:00,19.8900350305,2.34949849444,7.64044001286,0.0,4.9500482616,4.9500482616,0.4531144033,0.0,0.4531144033
 07/24  14:00:00,20.1163581102,2.34949849444,7.86676309255,0.0,4.9500482616,4.9500482616,0.453092944787,0.0,0.453092944787
 07/24  15:00:00,20.5879868778,2.34949849444,8.3383918601,0.0,4.9500482616,4.9500482616,0.453104861568,0.0,0.453104861568
 07/24  16:00:00,20.9769831233,2.34949849444,8.72738810566,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  17:00:00,15.7356448085,2.34949849444,7.88609269004,0.0,2.750026812,2.750026812,0.453098229673,0.0,0.453098229673
 07/24  18:00:00,13.3756510688,2.34949849444,7.17611503753,0.0,1.6500160872,2.2000214496,0.453091111912,0.0,0.453091111912
 07/24  19:00:00,12.7280167014,2.34949849444,6.52848067015,0.0,1.6500160872,2.2000214496,0.453095590354,0.0,0.453095590354
 07/24  20:00:00,12.9214462556,2.34949849444,5.73658225346,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,13.2715143662,2.34949849444,5.31898369737,0.0,1.1000107248,2.2000214496,0.453084880168,0.0,0.453084880168
 07/24  22:00:00,6.60818307005,0.825717991042,0.729438267006,0.0,0.5500053624,2.2000214496,0.453080976795,0.0,0.453080976795
 07/24  23:00:00,7.32476436227,1.34712811702,1.19961211444,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,7.34872634262,1.34561981807,1.22508239375,0.0,0.2750026812,2.2000214496,0.453076303316,0.0,0.453076303316
 07/25  01:00:00,7.23363865602,1.34712811702,1.10848640819,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  02:00:00,7.1121023285,1.30299847304,1.03107972466,0.0,0.2750026812,2.2000214496,0.453081910601,0.0,0.453081910601
 07/25  03:00:00,6.96898459995,1.27439958998,0.916560879164,0.0,0.2750026812,2.2000214496,0.453064863031,0.0,0.453064863031
 07/25  04:00:00,6.69234474712,1.12574128499,0.788579331321,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  05:00:00,6.71125729874,1.02408212533,0.634148361411,0.0,0.5500053624,2.2000214496,0.453082776457,0.0,0.453082776457
 07/25  06:00:00,11.1297881723,2.34949849444,4.49492953256,0.0,0.5500053624,2.2000214496,0.453064930807,0.0,0.453064930807
 07/25  07:00:00,10.2621361216,2.34949849444,4.0626000904,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  08:00:00,17.9267473991,2.34949849444,5.67715238143,0.0,4.9500482616,4.9500482616,0.453110693499,0.0,0.453110693499
 07/25  09:00:00,18.6249234905,2.34949849444,6.37532847285,0.0,4.9500482616,4.9500482616,0.453111452338,0.0,0.453111452338
 07/25  10:00:00,19.2588697565,2.34949849444,7.00927473886,0.0,4.9500482616,4.9500482616,0.453115689588,0.0,0.453115689588
 07/25  11:00:00,19.6377168174,2.34949849444,7.38812179975,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  12:00:00,19.0161908725,2.34949849444,7.31660121729,0.0,4.9500482616,4.4000428992,0.453119824563,0.0,0.453119824563
 07/25  13:00:00,20.1931882105,2.34949849444,7.94359319286,0.0,4.9500482616,4.9500482616,0.453126870782,0.0,0.453126870782
 07/25  14:00:00,20.5646404208,2.34949849444,8.31504540313,0.0,4.9500482616,4.9500482616,0.453084700794,0.0,0.453084700794
 07/25  15:00:00,20.9029086436,2.34949849444,8.65331362592,0.0,4.9500482616,4.9500482616,0.453096115176,0.0,0.453096115176
 07/25  16:00:00,21.2099830675,2.34949849444,8.96038804987,0.0,4.9500482616,4.9500482616,0.453086889309,0.0,0.453086889309
 07/25  17:00:00,15.9021200322,2.34949849444,8.05256791373,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/25  18:00:00,13.5343500089,2.34949849444,7.33481397766,0.0,1.6500160872,2.2000214496,0.453091106259,0.0,0.453091106259
 07/25  19:00:00,12.9916031564,2.34949849444,6.79206712516,0.0,1.6500160872,2.2000214496,0.453088196127,0.0,0.453088196127
 07/25  20:00:00,13.143557793,2.34949849444,5.95869379077,0.0,1.1000107248,2.2000214496,0.453085820228,0.0,0.453085820228
 07/25  21:00:00,13.4094826521,2.34949849444,5.45695198329,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/25  22:00:00,6.82990198458,0.93904316155,0.837832011028,0.0,0.5500053624,2.2000214496,0.453072168556,0.0,0.453072168556
 07/25  23:00:00,7.43977347033,1.34712811702,1.31462122251,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  24:00:00,7.41817096988,1.34561981807,1.294527021,0.0,0.2750026812,2.2000214496,0.453084756877,0.0,0.453084756877
 07/26  01:00:00,7.36573326592,1.34712811702,1.24058101809,0.0,0.2750026812,2.2000214496,0.453085488496,0.0,0.453085488496
 07/26  02:00:00,7.25557304776,1.34561981807,1.13192909888,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  03:00:00,7.01967418325,1.27609254197,0.965557510475,0.0,0.2750026812,2.2000214496,0.453081775797,0.0,0.453081775797
 07/26  04:00:00,6.82426190493,1.17901796628,0.867219807848,0.0,0.2750026812,2.2000214496,0.453075341647,0.0,0.453075341647
 07/26  05:00:00,6.90591073715,1.13402139187,0.718862533275,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  06:00:00,11.0389077975,2.34949849444,4.40404915774,0.0,0.5500053624,2.2000214496,0.45307185589,0.0,0.45307185589
 07/26  07:00:00,10.2337907696,2.34949849444,4.0342547383,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  08:00:00,17.9891280237,2.34949849444,5.73953300604,0.0,4.9500482616,4.9500482616,0.453091716193,0.0,0.453091716193
 07/26  09:00:00,18.7958754903,2.34949849444,6.54628047261,0.0,4.9500482616,4.9500482616,0.453112921438,0.0,0.453112921438
 07/26  10:00:00,19.4152518748,2.34949849444,7.16565685713,0.0,4.9500482616,4.9500482616,0.453114301207,0.0,0.453114301207
 07/26  11:00:00,19.863020403,2.34949849444,7.61342538534,0.0,4.9500482616,4.9500482616,0.453124577035,0.0,0.453124577035
 07/26  12:00:00,19.2769251193,2.34949849444,7.57733546402,0.0,4.9500482616,4.4000428992,0.453121995827,0.0,0.453121995827
 07/26  13:00:00,20.5100400094,2.34949849444,8.26044499178,0.0,4.9500482616,4.9500482616,0.453109320641,0.0,0.453109320641
 07/26  14:00:00,20.8174449617,2.34949849444,8.567849944,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/26  15:00:00,21.1004589863,2.34949849444,8.85086396863,0.0,4.9500482616,4.9500482616,0.453087331334,0.0,0.453087331334
 07/26  16:00:00,21.3444086596,2.34949849444,9.09481364194,0.0,4.9500482616,4.9500482616,0.453117834924,0.0,0.453117834924
 07/26  17:00:00,16.0894603227,2.34949849444,8.23990820426,0.0,2.750026812,2.750026812,0.453103041841,0.0,0.453103041841
 07/26  18:00:00,13.6446147792,2.34949849444,7.44507874796,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  19:00:00,13.0557451457,2.34949849444,6.85620911448,0.0,1.6500160872,2.2000214496,0.453091069827,0.0,0.453091069827
 07/26  20:00:00,13.1672039891,2.34949849444,5.98233998687,0.0,1.1000107248,2.2000214496,0.453089998093,0.0,0.453089998093
 07/26  21:00:00,13.2538683035,2.34949849444,5.30133763468,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,6.84296423381,0.956935730894,0.833001690915,0.0,0.5500053624,2.2000214496,0.453081079486,0.0,0.453081079486
 07/26  23:00:00,7.35239786573,1.34712811702,1.22724561791,0.0,0.2750026812,2.2000214496,0.453081328841,0.0,0.453081328841
 07/26  24:00:00,7.20688334514,1.34561981807,1.08323939626,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,7.00283318364,1.27609254197,0.948716510871,0.0,0.2750026812,2.2000214496,0.453084627664,0.0,0.453084627664
 07/27  02:00:00,7.08952577216,1.31010203055,1.00139961081,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  03:00:00,6.78880979639,1.16276737146,0.848018294129,0.0,0.2750026812,2.2000214496,0.453082363446,0.0,0.453082363446
 07/27  04:00:00,6.70826620539,1.14519313074,0.785048943846,0.0,0.2750026812,2.2000214496,0.453077332158,0.0,0.453077332158
 07/27  05:00:00,6.37980173792,0.829563667869,0.497211258046,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  06:00:00,10.7511924056,2.34949849444,4.11633376578,0.0,0.5500053624,2.2000214496,0.453078646723,0.0,0.453078646723
 07/27  07:00:00,9.90781802955,2.34949849444,3.70828199831,0.0,1.6500160872,2.2000214496,0.453087433712,0.0,0.453087433712
 07/27  08:00:00,17.6622875032,2.34949849444,5.41269248553,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  09:00:00,18.7326351463,2.34949849444,6.48304012863,0.0,4.9500482616,4.9500482616,0.453107936062,0.0,0.453107936062
 07/27  10:00:00,19.6504499152,2.34949849444,7.4008548976,0.0,4.9500482616,4.9500482616,0.45311756371,0.0,0.45311756371
 07/27  11:00:00,20.1119632807,2.34949849444,7.86236826309,0.0,4.9500482616,4.9500482616,0.453121128607,0.0,0.453121128607
 07/27  12:00:00,19.4202728379,2.34949849444,7.72068318267,0.0,4.9500482616,4.4000428992,0.453132588753,0.0,0.453132588753
 07/27  13:00:00,20.6736043524,2.34949849444,8.42400933471,0.0,4.9500482616,4.9500482616,0.453112316831,0.0,0.453112316831
 07/27  14:00:00,21.1018901652,2.34949849444,8.85229514755,0.0,4.9500482616,4.9500482616,0.45310159304,0.0,0.45310159304
 07/27  15:00:00,21.5640285746,2.34949849444,9.31443355694,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  16:00:00,21.8751277772,2.34949849444,9.62553275957,0.0,4.9500482616,4.9500482616,0.453101299859,0.0,0.453101299859
 07/27  17:00:00,16.5258270041,2.34949849444,8.67627488566,0.0,2.750026812,2.750026812,0.453098221504,0.0,0.453098221504
 07/27  18:00:00,13.9997988967,2.34949849444,7.80026286549,0.0,1.6500160872,2.2000214496,0.453094983517,0.0,0.453094983517
 07/27  19:00:00,13.362923449,2.34949849444,7.16338741777,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/27  20:00:00,13.4418354188,2.34949849444,6.25697141666,0.0,1.1000107248,2.2000214496,0.4530905677,0.0,0.4530905677
 07/27  21:00:00,13.7864327394,2.34949849444,5.83390207053,0.0,1.1000107248,2.2000214496,0.453071895722,0.0,0.453071895722
 07/27  22:00:00,6.87262889312,0.935924608747,0.883677472371,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  23:00:00,7.85204200695,1.49597107505,1.5780468011,0.0,0.2750026812,2.2000214496,0.453080212449,0.0,0.453080212449
 07/27  24:00:00,7.28291218448,1.19677686004,1.30811119363,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  01:00:00,7.79460157299,1.49597107505,1.52060636713,0.0,0.2750026812,2.2000214496,0.453078095643,0.0,0.453078095643
 07/28  02:00:00,7.08178210941,1.19677686004,1.10698111857,0.0,0.2750026812,2.2000214496,0.453054976071,0.0,0.453054976071
 07/28  03:00:00,7.40052151834,1.46045328753,1.16204410001,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  04:00:00,6.77510662721,1.16125907252,0.835823423887,0.0,0.2750026812,2.2000214496,0.453079925251,0.0,0.453079925251
 07/28  05:00:00,7.0689884758,1.19828515899,0.817676504813,0.0,0.5500053624,2.2000214496,0.453085630254,0.0,0.453085630254
 07/28  06:00:00,11.079798672,2.34949849444,4.44494003225,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  07:00:00,10.2432346365,2.34949849444,4.04369860526,0.0,1.6500160872,2.2000214496,0.453086468147,0.0,0.453086468147
 07/28  08:00:00,17.9661124011,2.34949849444,5.71651738344,0.0,4.9500482616,4.9500482616,0.45311481601,0.0,0.45311481601
 07/28  09:00:00,18.9822117338,2.34949849444,6.73261671617,0.0,4.9500482616,4.9500482616,0.453112818817,0.0,0.453112818817
 07/28  10:00:00,19.9188068802,2.34949849444,7.66921186256,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/28  11:00:00,20.4592413179,2.34949849444,8.20964630024,0.0,4.9500482616,4.9500482616,0.453121632367,0.0,0.453121632367
 07/28  12:00:00,19.8008564075,2.34949849444,8.1012667523,0.0,4.9500482616,4.4000428992,0.453124963554,0.0,0.453124963554
 07/28  13:00:00,20.912312916,2.34949849444,8.66271789837,0.0,4.9500482616,4.9500482616,0.453115015219,0.0,0.453115015219
 07/28  14:00:00,21.2482995412,2.34949849444,8.99870452359,0.0,4.9500482616,4.9500482616,0.453112033046,0.0,0.453112033046
 07/28  15:00:00,21.6173368691,2.34949849444,9.36774185141,0.0,4.9500482616,4.9500482616,0.453080670902,0.0,0.453080670902
 07/28  16:00:00,21.8245271087,2.34949849444,9.57493209103,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/28  17:00:00,16.5346887409,2.34949849444,8.68513662245,0.0,2.750026812,2.750026812,0.453108982826,0.0,0.453108982826
 07/28  18:00:00,14.283617541,2.34949849444,8.08408150975,0.0,1.6500160872,2.2000214496,0.453093086882,0.0,0.453093086882
 07/28  19:00:00,13.7669865797,2.34949849444,7.56745054847,0.0,1.6500160872,2.2000214496,0.45308980021,0.0,0.45308980021
 07/28  20:00:00,13.6833750076,2.34949849444,6.4985110054,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/28  21:00:00,13.7605137462,2.34949849444,5.8079830774,0.0,1.1000107248,2.2000214496,0.453084321117,0.0,0.453084321117
 07/28  22:00:00,6.94244717839,0.955619853647,0.933800512736,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  23:00:00,7.94198751066,1.49597107505,1.66799230481,0.0,0.2750026812,2.2000214496,0.453073809997,0.0,0.453073809997
 07/28  24:00:00,7.36336321424,1.19677686004,1.3885622234,0.0,0.2750026812,2.2000214496,0.453081007108,0.0,0.453081007108
 07/29  01:00:00,7.25907078077,1.49597107505,1.53508093732,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  02:00:00,6.58688419419,1.19677686004,1.16208856575,0.0,0.2750026812,1.6500160872,0.45307554583,0.0,0.45307554583
 07/29  03:00:00,7.00944280115,1.49597107505,1.28545295769,0.0,0.2750026812,1.6500160872,0.453074574676,0.0,0.453074574676
 07/29  04:00:00,6.28100473912,1.16125907252,0.891726898199,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  05:00:00,6.3784997591,1.27609254197,0.874388448728,0.0,0.2750026812,1.6500160872,0.45308684678,0.0,0.45308684678
 07/29  06:00:00,11.0774380051,2.34949849444,4.44257936533,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/29  07:00:00,8.80043944944,2.34949849444,3.70091414299,0.0,0.5500053624,2.2000214496,0.453077206407,0.0,0.453077206407
 07/29  08:00:00,11.1727311908,2.34949849444,4.42318979711,0.0,1.6500160872,2.750026812,0.453090784086,0.0,0.453090784086
 07/29  09:00:00,12.1331957186,2.34949849444,5.38365432492,0.0,1.6500160872,2.750026812,0.453094585128,0.0,0.453094585128
 07/29  10:00:00,12.7083659369,2.34949849444,5.95882454327,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  11:00:00,13.0264622739,2.34949849444,6.27692088025,0.0,1.6500160872,2.750026812,0.453100118724,0.0,0.453100118724
 07/29  12:00:00,11.3108409381,2.34949849444,6.21131563166,0.0,0.8250080436,1.9250187684,0.453091161343,0.0,0.453091161343
 07/29  13:00:00,11.6431787052,2.34949849444,6.54365339877,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  14:00:00,12.0042153009,2.34949849444,6.90468999449,0.0,0.8250080436,1.9250187684,0.453095500206,0.0,0.453095500206
 07/29  15:00:00,12.3489715825,2.34949849444,7.24944627606,0.0,0.8250080436,1.9250187684,0.453076495751,0.0,0.453076495751
 07/29  16:00:00,12.6219490189,2.34949849444,7.52242371243,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  17:00:00,11.6004716367,2.34949849444,7.32595437383,0.0,0.2750026812,1.6500160872,0.453085451089,0.0,0.453085451089
 07/29  18:00:00,4.49524160135,1.06355642235,1.5066664106,0.0,0.2750026812,1.6500160872,0.453084864028,0.0,0.453084864028
 07/29  19:00:00,5.35822279669,1.41719009545,2.01601393283,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  20:00:00,6.55461064086,1.27555783964,1.81870069948,0.0,0.2750026812,1.6500160872,0.453086620067,0.0,0.453086620067
 07/29  21:00:00,7.52012431222,1.41719009545,1.87491544837,0.0,0.2750026812,1.6500160872,0.453084370968,0.0,0.453084370968
 07/29  22:00:00,7.19153645393,1.27555783964,1.68795984589,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  23:00:00,7.33679314233,1.41719009545,1.69158427847,0.0,0.2750026812,1.6500160872,0.453081870882,0.0,0.453081870882
 07/29  24:00:00,7.02676430632,1.27555783964,1.52318769828,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  01:00:00,7.16351735463,1.41719009545,1.51830849077,0.0,0.2750026812,1.6500160872,0.453084655902,0.0,0.453084655902
 07/30  02:00:00,6.8115825304,1.27555783964,1.30800592236,0.0,0.2750026812,1.6500160872,0.453079906747,0.0,0.453079906747
 07/30  03:00:00,6.93631779779,1.41719009545,1.29110893393,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  04:00:00,6.58003548626,1.27555783964,1.07645887822,0.0,0.2750026812,1.6500160872,0.45305355753,0.0,0.45305355753
 07/30  05:00:00,6.59446401543,1.38167230793,0.984772939103,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  06:00:00,5.4096355699,1.1656185731,0.783664895066,0.0,0.2750026812,1.6500160872,0.453084788774,0.0,0.453084788774
 07/30  07:00:00,4.03060442579,1.17955266861,0.926032988777,0.0,0.2750026812,1.6500160872,0.45308085917,0.0,0.45308085917
 07/30  08:00:00,4.62791711661,1.40664190391,1.2962564443,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  09:00:00,4.64175018453,1.26834713742,1.44838427871,0.0,0.2750026812,1.6500160872,0.453084543274,0.0,0.453084543274
 07/30  10:00:00,5.08013204527,1.42440079767,1.73071247919,0.0,0.2750026812,1.6500160872,0.453085170589,0.0,0.453085170589
 07/30  11:00:00,5.19529711773,1.38383322166,1.88644512766,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  12:00:00,6.08465957752,1.77547849378,2.38416231533,0.0,0.2750026812,1.6500160872,0.453084114901,0.0,0.453084114901
 07/30  13:00:00,5.67831226148,1.50855819265,2.24473530043,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  14:00:00,6.49738282928,1.8493895877,2.72297447317,0.0,0.2750026812,1.6500160872,0.453087322522,0.0,0.453087322522
 07/30  15:00:00,6.18235164205,1.60094706005,2.65638581359,0.0,0.2750026812,1.6500160872,0.453078528727,0.0,0.453078528727
 07/30  16:00:00,6.9019026905,1.86786736118,3.10901656092,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  17:00:00,6.32292684946,1.60094706005,2.79696102101,0.0,0.2750026812,1.6500160872,0.453085761993,0.0,0.453085761993
 07/30  18:00:00,6.91513998516,1.86786736118,3.12225385558,0.0,0.2750026812,1.6500160872,0.453082809971,0.0,0.453082809971
 07/30  19:00:00,6.0285881442,1.58246928657,2.52110008922,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  20:00:00,7.71552518581,1.83091181422,2.42426126985,0.0,0.2750026812,1.6500160872,0.453083517786,0.0,0.453083517786
 07/30  21:00:00,7.67047194451,1.52703596613,1.91541720997,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  22:00:00,7.8666384096,1.63227574932,2.00634389188,0.0,0.2750026812,1.6500160872,0.453085310515,0.0,0.453085310515
 07/30  23:00:00,7.5411508941,1.52703596613,1.78609615957,0.0,0.2750026812,1.6500160872,0.453081645342,0.0,0.453081645342
 07/30  24:00:00,7.31265888049,1.42440079767,1.66023931441,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/31  01:00:00,7.87982322237,1.54551373961,1.55628535195,0.0,0.2750026812,2.2000214496,0.453083739746,0.0,0.453083739746
 07/31  02:00:00,7.58867493072,1.42440079767,1.38625000224,0.0,0.2750026812,2.2000214496,0.453084259884,0.0,0.453084259884
 07/31  03:00:00,7.18602138248,1.26834713742,1.13965011426,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  04:00:00,7.35889526883,1.42440079767,1.15647034035,0.0,0.2750026812,2.2000214496,0.453080534884,0.0,0.453080534884
 07/31  05:00:00,7.19899223073,1.22572579239,0.920239626333,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  06:00:00,11.3701744008,2.34949849444,4.73531576099,0.0,0.5500053624,2.2000214496,0.453086874789,0.0,0.453086874789
 07/31  07:00:00,10.5915187214,2.34949849444,4.39198269016,0.0,1.6500160872,2.2000214496,0.453080982152,0.0,0.453080982152
 07/31  08:00:00,18.2434174126,2.34949849444,5.99382239499,0.0,4.9500482616,4.9500482616,0.453109735596,0.0,0.453109735596
 07/31  09:00:00,18.9529303562,2.34949849444,6.70333533857,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  10:00:00,19.5792348334,2.34949849444,7.32963981577,0.0,4.9500482616,4.9500482616,0.453112514842,0.0,0.453112514842
 07/31  11:00:00,19.9969013462,2.34949849444,7.7473063286,0.0,4.9500482616,4.9500482616,0.453125038113,0.0,0.453125038113
 07/31  12:00:00,19.2095928734,2.34949849444,7.51000321814,0.0,4.9500482616,4.4000428992,0.453128946141,0.0,0.453128946141
 07/31  13:00:00,20.3932781389,2.34949849444,8.14368312129,0.0,4.9500482616,4.9500482616,0.453126025054,0.0,0.453126025054
 07/31  14:00:00,20.8775291554,2.34949849444,8.62793413776,0.0,4.9500482616,4.9500482616,0.45309202599,0.0,0.45309202599
 07/31  15:00:00,21.1918880109,2.34949849444,8.94229299327,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  16:00:00,21.422883866,2.34949849444,9.17328884835,0.0,4.9500482616,4.9500482616,0.453115778797,0.0,0.453115778797
 07/31  17:00:00,16.1080550252,2.34949849444,8.25850290672,0.0,2.750026812,2.750026812,0.453098159932,0.0,0.453098159932
 07/31  18:00:00,13.6906680668,2.34949849444,7.49113203558,0.0,1.6500160872,2.2000214496,0.453098763941,0.0,0.453098763941
 07/31  19:00:00,13.1211465074,2.34949849444,6.92161047617,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  20:00:00,13.2030106855,2.34949849444,6.01814668334,0.0,1.1000107248,2.2000214496,0.453094627509,0.0,0.453094627509
 07/31  21:00:00,13.2600515619,2.34949849444,5.30752089308,0.0,1.1000107248,2.2000214496,0.453085394013,0.0,0.453085394013
 07/31  22:00:00,6.75939385406,0.918032039403,0.788335002656,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  23:00:00,7.39795173803,1.34712811702,1.27279949021,0.0,0.2750026812,2.2000214496,0.453079947827,0.0,0.453079947827
 07/31  24:00:00,7.36439129612,1.34561981807,1.24074734724,0.0,0.2750026812,2.2000214496,0.45308052586,0.0,0.45308052586
 08/01  01:00:00,7.34499095405,1.34712811702,1.21983870623,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  02:00:00,7.26352677886,1.34561981807,1.13988282999,0.0,0.2750026812,2.2000214496,0.45306944883,0.0,0.45306944883
 08/01  03:00:00,7.05656653703,1.27609254197,1.00244986426,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  04:00:00,6.90787331993,1.19677686004,0.933072329081,0.0,0.2750026812,2.2000214496,0.45308202307,0.0,0.45308202307
 08/01  05:00:00,7.1773766913,1.26086737549,0.863482503799,0.0,0.5500053624,2.2000214496,0.453083134763,0.0,0.453083134763
 08/01  06:00:00,11.2365401678,2.34949849444,4.60168152803,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  07:00:00,10.3740526922,2.34949849444,4.17451666098,0.0,1.6500160872,2.2000214496,0.453059885002,0.0,0.453059885002
 08/01  08:00:00,17.9077592698,2.34949849444,5.65816425216,0.0,4.9500482616,4.9500482616,0.453110298458,0.0,0.453110298458
 08/01  09:00:00,18.7047552428,2.34949849444,6.45516022511,0.0,4.9500482616,4.9500482616,0.453113224482,0.0,0.453113224482
 08/01  10:00:00,19.4476086881,2.34949849444,7.19801367045,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  11:00:00,19.806281986,2.34949849444,7.55668696834,0.0,4.9500482616,4.9500482616,0.45312555226,0.0,0.45312555226
 08/01  12:00:00,19.1843699734,2.34949849444,7.48478031813,0.0,4.9500482616,4.4000428992,0.453129083408,0.0,0.453129083408
 08/01  13:00:00,20.5929331299,2.34949849444,8.34333811226,0.0,4.9500482616,4.9500482616,0.453121382604,0.0,0.453121382604
 08/01  14:00:00,20.907905742,2.34949849444,8.6583107244,0.0,4.9500482616,4.9500482616,0.453106074139,0.0,0.453106074139
 08/01  15:00:00,21.2024454045,2.34949849444,8.95285038683,0.0,4.9500482616,4.9500482616,0.453094979207,0.0,0.453094979207
 08/01  16:00:00,21.015188937,2.34949849444,8.76559391935,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  17:00:00,15.1010142694,2.34949849444,7.2514621509,0.0,2.750026812,2.750026812,0.453105810026,0.0,0.453105810026
 08/01  18:00:00,12.7820392104,2.34949849444,6.58250317916,0.0,1.6500160872,2.2000214496,0.453094410792,0.0,0.453094410792
