Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/01  19:00:00,11.3376434779,2.34949849444,5.13810744669,0.0,1.6500160872,2.2000214496,0.453091312897,0.0,0.453091312897
 08/01  20:00:00,11.3259824091,2.34949849444,4.14111840696,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  21:00:00,12.1584050044,2.34949849444,4.20587433557,0.0,1.1000107248,2.2000214496,0.4530750493,0.0,0.4530750493
 08/01  22:00:00,5.6848625264,0.379483493554,0.252352220838,0.0,0.5500053624,2.2000214496,0.453080277591,0.0,0.453080277591
 08/01  23:00:00,6.63733896672,1.08781119012,0.771503645796,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  24:00:00,6.99036567857,1.29202566244,0.92031588533,0.0,0.2750026812,2.2000214496,0.453078011001,0.0,0.453078011001
 08/02  01:00:00,6.68501284936,1.11826152307,0.788727195487,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  02:00:00,6.80451944316,1.19053975444,0.835955557922,0.0,0.2750026812,2.2000214496,0.453078880364,0.0,0.453078880364
 08/02  03:00:00,6.6575386166,1.12671488161,0.752799604189,0.0,0.2750026812,2.2000214496,0.453073448077,0.0,0.453073448077
 08/02  04:00:00,5.94074764252,0.719619418884,0.443104092837,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  05:00:00,6.17093188708,0.704042766635,0.413862308443,0.0,0.5500053624,2.2000214496,0.453072570878,0.0,0.453072570878
 08/02  06:00:00,11.2001732832,2.34949849444,4.56531464341,0.0,0.5500053624,2.2000214496,0.453055428757,0.0,0.453055428757
 08/02  07:00:00,10.1071378852,2.34949849444,3.90760185395,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/02  08:00:00,17.561736806,2.34949849444,5.31214178837,0.0,4.9500482616,4.9500482616,0.453100462914,0.0,0.453100462914
 08/02  09:00:00,18.0456674006,2.34949849444,5.79607238296,0.0,4.9500482616,4.9500482616,0.453109185838,0.0,0.453109185838
 08/02  10:00:00,19.062798561,2.34949849444,6.81320354339,0.0,4.9500482616,4.9500482616,0.453115332875,0.0,0.453115332875
 08/02  11:00:00,19.9265297667,2.34949849444,7.6769347491,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/02  12:00:00,19.5492254811,2.34949849444,7.84963582586,0.0,4.9500482616,4.4000428992,0.453122166575,0.0,0.453122166575
 08/02  13:00:00,20.3930091774,2.34949849444,8.14341415973,0.0,4.9500482616,4.9500482616,0.453132227252,0.0,0.453132227252
 08/02  14:00:00,20.5002007446,2.34949849444,8.25060572699,0.0,4.9500482616,4.9500482616,0.453075579218,0.0,0.453075579218
 08/02  15:00:00,20.9748742188,2.34949849444,8.72527920118,0.0,4.9500482616,4.9500482616,0.453087215109,0.0,0.453087215109
 08/02  16:00:00,20.7898347522,2.34949849444,8.54023973458,0.0,4.9500482616,4.9500482616,0.453114890609,0.0,0.453114890609
 08/02  17:00:00,13.9209196788,2.34949849444,6.07136756034,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/02  18:00:00,10.5942071496,2.34949849444,4.39467111834,0.0,1.6500160872,2.2000214496,0.453100479819,0.0,0.453100479819
 08/02  19:00:00,10.147380322,2.34949849444,3.94784429079,0.0,1.6500160872,2.2000214496,0.453091985315,0.0,0.453091985315
 08/02  20:00:00,10.9805677756,2.34949849444,3.79570377343,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  21:00:00,11.8237945541,2.34949849444,3.8712638853,0.0,1.1000107248,2.2000214496,0.453083810053,0.0,0.453083810053
 08/02  22:00:00,5.45750798116,0.261312024155,0.143169145006,0.0,0.5500053624,2.2000214496,0.453062439556,0.0,0.453062439556
 08/02  23:00:00,5.72526156921,0.601405027909,0.345832410495,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  24:00:00,5.98241188374,0.751756284886,0.452631468053,0.0,0.2750026812,2.2000214496,0.453074347187,0.0,0.453074347187
 08/03  01:00:00,5.72249807117,0.601405027909,0.343068912456,0.0,0.2750026812,2.2000214496,0.453052661645,0.0,0.453052661645
 08/03  02:00:00,5.48453264123,0.451053770932,0.255454739496,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  03:00:00,5.59691534385,0.522624048309,0.296267164737,0.0,0.2750026812,2.2000214496,0.453064617781,0.0,0.453064617781
 08/03  04:00:00,5.35408861334,0.379483493554,0.196580988979,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077972206,0.0,0.453077972206
 08/03  06:00:00,11.2504389403,2.34949849444,4.61558030048,0.0,0.5500053624,2.2000214496,0.453063569554,0.0,0.453063569554
 08/03  07:00:00,9.99662719251,2.34949849444,3.79709116126,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  08:00:00,17.6036825375,2.34949849444,5.35408751984,0.0,4.9500482616,4.9500482616,0.453101757724,0.0,0.453101757724
 08/03  09:00:00,17.938828134,2.34949849444,5.68923311632,0.0,4.9500482616,4.9500482616,0.453113144791,0.0,0.453113144791
 08/03  10:00:00,18.4464287318,2.34949849444,6.19683371417,0.0,4.9500482616,4.9500482616,0.453109770586,0.0,0.453109770586
 08/03  11:00:00,18.926779772,2.34949849444,6.67718475431,0.0,4.9500482616,4.9500482616,0.453116492917,0.0,0.453116492917
 08/03  12:00:00,18.1843998545,2.34949849444,6.48481019926,0.0,4.9500482616,4.4000428992,0.45311311413,0.0,0.45311311413
 08/03  13:00:00,19.2879661009,2.34949849444,7.03837108324,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/03  14:00:00,19.5412857493,2.34949849444,7.29169073167,0.0,4.9500482616,4.9500482616,0.45312112899,0.0,0.45312112899
 08/03  15:00:00,20.148113519,2.34949849444,7.89851850135,0.0,4.9500482616,4.9500482616,0.45310306105,0.0,0.45310306105
 08/03  16:00:00,20.5009899679,2.34949849444,8.25139495029,0.0,4.9500482616,4.9500482616,0.453112136995,0.0,0.453112136995
 08/03  17:00:00,13.9295434394,2.34949849444,6.07999132092,0.0,2.750026812,2.750026812,0.453099744999,0.0,0.453099744999
 08/03  18:00:00,11.1301296171,2.34949849444,4.93059358582,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,11.0151780982,2.34949849444,4.81564206694,0.0,1.6500160872,2.2000214496,0.453096457868,0.0,0.453096457868
 08/03  20:00:00,11.5227062361,2.34949849444,4.33784223394,0.0,1.1000107248,2.2000214496,0.453092896607,0.0,0.453092896607
 08/03  21:00:00,11.8995917013,2.34949849444,3.94706103249,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/03  22:00:00,5.30536828706,0.1575619592,0.0947795158595,0.0,0.5500053624,2.2000214496,0.453085779356,0.0,0.453085779356
 08/03  23:00:00,5.5502151165,0.494049611843,0.278141373857,0.0,0.2750026812,2.2000214496,0.453086313778,0.0,0.453086313778
 08/03  24:00:00,5.80014266951,0.64440086882,0.377717669883,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,5.60666902765,0.529834750532,0.298810146315,0.0,0.2750026812,2.2000214496,0.453080903511,0.0,0.453080903511
 08/04  02:00:00,5.78338540206,0.64440086882,0.360960402437,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  03:00:00,5.723554531,0.601405027909,0.344125372287,0.0,0.2750026812,2.2000214496,0.453074569333,0.0,0.453074569333
 08/04  04:00:00,5.74252653706,0.608615730131,0.355886676122,0.0,0.2750026812,2.2000214496,0.453070956144,0.0,0.453070956144
 08/04  05:00:00,5.53657850226,0.315123918399,0.168427771857,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  06:00:00,11.3248228579,2.34949849444,4.30613088483,0.0,0.5500053624,2.2000214496,0.45307249107,0.0,0.45307249107
 08/04  07:00:00,9.99868117052,2.34949849444,3.79914513927,0.0,1.6500160872,2.2000214496,0.453081186852,0.0,0.453081186852
 08/04  08:00:00,18.0626570814,2.34949849444,5.81306206377,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  09:00:00,18.999093882,2.34949849444,6.74949886439,0.0,4.9500482616,4.9500482616,0.453114018803,0.0,0.453114018803
 08/04  10:00:00,19.1279160742,2.34949849444,6.87832105657,0.0,4.9500482616,4.9500482616,0.453114604102,0.0,0.453114604102
 08/04  11:00:00,19.3241817339,2.34949849444,7.07458671629,0.0,4.9500482616,4.9500482616,0.453125467375,0.0,0.453125467375
 08/04  12:00:00,18.9374402118,2.34949849444,7.23785055654,0.0,4.9500482616,4.4000428992,0.45313191695,0.0,0.45313191695
 08/04  13:00:00,20.3216465242,2.34949849444,8.07205150651,0.0,4.9500482616,4.9500482616,0.453132920233,0.0,0.453132920233
 08/04  14:00:00,20.4840856842,2.34949849444,8.23449066659,0.0,4.9500482616,4.9500482616,0.453097077479,0.0,0.453097077479
 08/04  15:00:00,20.5695903753,2.34949849444,8.31999535764,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  16:00:00,21.1119241469,2.34949849444,8.86232912924,0.0,4.9500482616,4.9500482616,0.453097123678,0.0,0.453097123678
 08/04  17:00:00,16.0058331111,2.34949849444,8.15628099264,0.0,2.750026812,2.750026812,0.45306546359,0.0,0.45306546359
 08/04  18:00:00,13.618270484,2.34949849444,7.41873445273,0.0,1.6500160872,2.2000214496,0.453101241749,0.0,0.453101241749
 08/04  19:00:00,13.0240446444,2.34949849444,6.82450861312,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/04  20:00:00,13.1887328188,2.34949849444,5.62003548329,0.0,1.1000107248,2.2000214496,0.453096725285,0.0,0.453096725285
 08/04  21:00:00,12.9403138673,2.34949849444,4.98778319845,0.0,1.1000107248,2.2000214496,0.453085975251,0.0,0.453085975251
 08/04  22:00:00,6.5525489737,0.807825421698,0.691696739994,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  23:00:00,7.38792080877,1.34712811702,1.26276856094,0.0,0.2750026812,2.2000214496,0.453083668606,0.0,0.453083668606
 08/04  24:00:00,7.43739633574,1.34561981807,1.31375238686,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/05  01:00:00,6.73507385229,1.34712811702,1.15992696687,0.0,0.2750026812,1.6500160872,0.453074629423,0.0,0.453074629423
 08/05  02:00:00,6.52257627663,1.27322988144,1.02132762679,0.0,0.2750026812,1.6500160872,0.453069682527,0.0,0.453069682527
 08/05  03:00:00,6.45535944037,1.29232663881,0.935014033158,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  04:00:00,5.6504244465,0.834827176857,0.587578501243,0.0,0.2750026812,1.6500160872,0.453076512035,0.0,0.453076512035
 08/05  05:00:00,5.24500002216,0.608615730131,0.408365523621,0.0,0.2750026812,1.6500160872,0.453082433415,0.0,0.453082433415
 08/05  06:00:00,11.5722132838,2.34949849444,4.55352131073,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  07:00:00,9.15234785732,2.34949849444,4.05282255087,0.0,0.5500053624,2.2000214496,0.453090458817,0.0,0.453090458817
 08/05  08:00:00,11.8977443019,2.34949849444,5.14820290824,0.0,1.6500160872,2.750026812,0.453091764377,0.0,0.453091764377
 08/05  09:00:00,12.6587848767,2.34949849444,5.90924348301,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  10:00:00,13.3671218941,2.34949849444,6.61758050041,0.0,1.6500160872,2.750026812,0.453099014116,0.0,0.453099014116
 08/05  11:00:00,13.7191529685,2.34949849444,6.96961157488,0.0,1.6500160872,2.750026812,0.453094457602,0.0,0.453094457602
 08/05  12:00:00,11.8953002516,2.34949849444,6.79577494518,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  13:00:00,12.1063001434,2.34949849444,7.006774837,0.0,0.8250080436,1.9250187684,0.453082438915,0.0,0.453082438915
 08/05  14:00:00,12.2230541013,2.34949849444,7.12352879489,0.0,0.8250080436,1.9250187684,0.453071348949,0.0,0.453071348949
 08/05  15:00:00,12.5070746928,2.34949849444,7.40754938631,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,12.822674056,2.34949849444,7.72314874958,0.0,0.8250080436,1.9250187684,0.453091851882,0.0,0.453091851882
 08/05  17:00:00,11.7629280023,2.34949849444,7.48841073949,0.0,0.2750026812,1.6500160872,0.453082244919,0.0,0.453082244919
 08/05  18:00:00,4.62714271428,1.08144899169,1.62067495419,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,5.4910457451,1.41719009545,2.14883688125,0.0,0.2750026812,1.6500160872,0.453083185479,0.0,0.453083185479
 08/05  20:00:00,6.92299961302,1.27555783964,1.8032563383,0.0,0.2750026812,1.6500160872,0.453087697833,0.0,0.453087697833
 08/05  21:00:00,7.43380462129,1.41719009545,1.78859575743,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,7.0942471207,1.27555783964,1.59067051265,0.0,0.2750026812,1.6500160872,0.453085255772,0.0,0.453085255772
 08/05  23:00:00,7.24047943952,1.41719009545,1.59527057566,0.0,0.2750026812,1.6500160872,0.45308436621,0.0,0.45308436621
 08/05  24:00:00,6.98366999017,1.27555783964,1.48009338213,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  01:00:00,7.20814547579,1.41719009545,1.56293661193,0.0,0.2750026812,1.6500160872,0.453085407737,0.0,0.453085407737
 08/06  02:00:00,6.89998252828,1.27555783964,1.39640592024,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,7.02808371819,1.41719009545,1.38287485434,0.0,0.2750026812,1.6500160872,0.453083455041,0.0,0.453083455041
 08/06  04:00:00,6.65456678581,1.27555783964,1.15099017777,0.0,0.2750026812,1.6500160872,0.453084067129,0.0,0.453084067129
 08/06  05:00:00,6.67302425079,1.38167230793,1.06333317446,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,5.78569268812,1.13010078557,0.811406467475,0.0,0.2750026812,1.6500160872,0.453072673148,0.0,0.453072673148
 08/06  07:00:00,4.41286155379,1.34276861643,1.14507416895,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  08:00:00,4.57968179399,1.27555783964,1.37910518594,0.0,0.2750026812,1.6500160872,0.453082441625,0.0,0.453082441625
 08/06  09:00:00,5.26918779543,1.41719009545,1.92697893158,0.0,0.2750026812,1.6500160872,0.453084896953,0.0,0.453084896953
 08/06  10:00:00,5.84419835041,1.57120221531,2.34797736669,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,6.78305203261,1.86065665896,2.99737660525,0.0,0.2750026812,1.6500160872,0.453082643212,0.0,0.453082643212
 08/06  12:00:00,6.32158917355,1.64511330923,2.75145709592,0.0,0.2750026812,1.6500160872,0.453084264799,0.0,0.453084264799
 08/06  13:00:00,7.07584832162,1.87913443244,3.27169512078,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,6.68576239351,1.64511330923,3.11563031587,0.0,0.2750026812,1.6500160872,0.453081747342,0.0,0.453081747342
 08/06  15:00:00,7.73201905574,1.87913443244,3.9278658549,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  16:00:00,7.21187474083,1.64511330923,3.6417426632,0.0,0.2750026812,1.6500160872,0.453080391833,0.0,0.453080391833
 08/06  17:00:00,7.90951695805,1.87913443244,4.10536375721,0.0,0.2750026812,1.6500160872,0.453082842045,0.0,0.453082842045
 08/06  18:00:00,7.25473992043,1.64511330923,3.6846078428,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  19:00:00,7.50327402423,1.87913443244,3.69912082339,0.0,0.2750026812,1.6500160872,0.453085285952,0.0,0.453085285952
 08/06  20:00:00,8.36127555187,1.64511330923,2.87197680757,0.0,0.2750026812,1.6500160872,0.453080711081,0.0,0.453080711081
 08/06  21:00:00,8.98572446798,1.87913443244,2.87857126713,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,8.32459230982,1.60815776227,2.48841577914,0.0,0.2750026812,1.6500160872,0.45307700559,0.0,0.45307700559
 08/06  23:00:00,8.87612401752,1.86065665896,2.78744859015,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  24:00:00,8.15535530253,1.58967998879,2.33765654533,0.0,0.2750026812,1.6500160872,0.453084253186,0.0,0.453084253186
 08/07  01:00:00,9.07011773272,1.86065665896,2.43143694296,0.0,0.2750026812,2.2000214496,0.453086242042,0.0,0.453086242042
 08/07  02:00:00,8.1688637412,1.52038833824,1.87045127215,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  03:00:00,8.57705806202,1.78674556504,2.01228836618,0.0,0.2750026812,2.2000214496,0.453080270262,0.0,0.453080270262
 08/07  04:00:00,8.01357598307,1.58967998879,1.64587186348,0.0,0.2750026812,2.2000214496,0.453082235513,0.0,0.453082235513
 08/07  05:00:00,8.30173717723,1.62044560373,1.6282647615,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  06:00:00,12.3938688158,2.34949849444,5.37517684264,0.0,0.5500053624,2.2000214496,0.453084062375,0.0,0.453084062375
 08/07  07:00:00,11.3713377624,2.34949849444,5.17180173114,0.0,1.6500160872,2.2000214496,0.453081309333,0.0,0.453081309333
 08/07  08:00:00,19.0578408376,2.34949849444,6.80824581999,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  09:00:00,19.9983829516,2.34949849444,7.74878793398,0.0,4.9500482616,4.9500482616,0.453117595325,0.0,0.453117595325
 08/07  10:00:00,20.828919782,2.34949849444,8.57932476431,0.0,4.9500482616,4.9500482616,0.453117204976,0.0,0.453117204976
 08/07  11:00:00,21.3935505861,2.34949849444,9.14395556844,0.0,4.9500482616,4.9500482616,0.453127413089,0.0,0.453127413089
 08/07  12:00:00,20.9936386061,2.34949849444,9.29404895089,0.0,4.9500482616,4.4000428992,0.453120643624,0.0,0.453120643624
 08/07  13:00:00,22.1349902689,2.34949849444,9.88539525124,0.0,4.9500482616,4.9500482616,0.453125634846,0.0,0.453125634846
 08/07  14:00:00,22.4536311107,2.34949849444,10.204036093,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  15:00:00,22.7376572699,2.34949849444,10.4880622523,0.0,4.9500482616,4.9500482616,0.453103539693,0.0,0.453103539693
 08/07  16:00:00,22.915821855,2.34949849444,10.6662268374,0.0,4.9500482616,4.9500482616,0.453087961727,0.0,0.453087961727
 08/07  17:00:00,17.871889761,2.34949849444,10.0223376425,0.0,2.750026812,2.750026812,0.453106692919,0.0,0.453106692919
 08/07  18:00:00,15.5216740523,2.34949849444,9.32213802102,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  19:00:00,14.663970629,2.34949849444,8.46443459779,0.0,1.6500160872,2.2000214496,0.453094297911,0.0,0.453094297911
 08/07  20:00:00,15.0730308034,2.34949849444,7.50433346786,0.0,1.1000107248,2.2000214496,0.453008048083,0.0,0.453008048083
 08/07  21:00:00,14.8051719478,2.34949849444,6.85264127895,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/07  22:00:00,7.6102641869,1.10076716185,1.45647021305,0.0,0.5500053624,2.2000214496,0.453085643393,0.0,0.453085643393
 08/07  23:00:00,8.16653228529,1.41719009545,1.97131805903,0.0,0.2750026812,2.2000214496,0.453074487015,0.0,0.453074487015
 08/07  24:00:00,7.89864396789,1.27555783964,1.84506199745,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  01:00:00,7.9968018171,1.41719009545,1.80158759084,0.0,0.2750026812,2.2000214496,0.453081832231,0.0,0.453081832231
 08/08  02:00:00,7.65112299962,1.27555783964,1.59754102918,0.0,0.2750026812,2.2000214496,0.453077858464,0.0,0.453077858464
 08/08  03:00:00,7.78068359628,1.41719009545,1.58546937003,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  04:00:00,7.44337202888,1.27555783964,1.38979005844,0.0,0.2750026812,2.2000214496,0.45308590685,0.0,0.45308590685
 08/08  05:00:00,7.80763013698,1.41719009545,1.33741322953,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  06:00:00,12.0977804183,2.34949849444,5.07908844517,0.0,0.5500053624,2.2000214496,0.453085268766,0.0,0.453085268766
 08/08  07:00:00,10.872276026,2.34949849444,4.67273999473,0.0,1.6500160872,2.2000214496,0.453066214708,0.0,0.453066214708
 08/08  08:00:00,18.6985443177,2.34949849444,6.44894930008,0.0,4.9500482616,4.9500482616,0.45310947141,0.0,0.45310947141
 08/08  09:00:00,19.6020742319,2.34949849444,7.35247921424,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  10:00:00,20.487561879,2.34949849444,8.23796686136,0.0,4.9500482616,4.9500482616,0.453119666236,0.0,0.453119666236
 08/08  11:00:00,21.2328853693,2.34949849444,8.98329035162,0.0,4.9500482616,4.9500482616,0.453122938125,0.0,0.453122938125
 08/08  12:00:00,20.9825995062,2.34949849444,9.28300985098,0.0,4.9500482616,4.4000428992,0.453133290252,0.0,0.453133290252
 08/08  13:00:00,22.1625461176,2.34949849444,9.91295109999,0.0,4.9500482616,4.9500482616,0.453118569265,0.0,0.453118569265
 08/08  14:00:00,22.5136675788,2.34949849444,10.2640725612,0.0,4.9500482616,4.9500482616,0.453101483261,0.0,0.453101483261
 08/08  15:00:00,22.8283157284,2.34949849444,10.5787207107,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  16:00:00,22.7384227678,2.34949849444,10.4888277501,0.0,4.9500482616,4.9500482616,0.453075609447,0.0,0.453075609447
 08/08  17:00:00,17.6333579328,2.34949849444,9.78380581432,0.0,2.750026812,2.750026812,0.453105725441,0.0,0.453105725441
 08/08  18:00:00,15.263153534,2.34949849444,9.06361750271,0.0,1.6500160872,2.2000214496,0.453095876759,0.0,0.453095876759
 08/08  19:00:00,14.373634223,2.34949849444,8.1740981917,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  20:00:00,14.9330397458,2.34949849444,7.36434241023,0.0,1.1000107248,2.2000214496,0.453096276361,0.0,0.453096276361
 08/08  21:00:00,14.7682631803,2.34949849444,6.81573251143,0.0,1.1000107248,2.2000214496,0.453079101457,0.0,0.453079101457
 08/08  22:00:00,7.62800498742,1.10446281168,1.47051536373,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,8.39180648018,1.49597107505,2.11781127433,0.0,0.2750026812,2.2000214496,0.453055505351,0.0,0.453055505351
 08/08  24:00:00,7.72135127662,1.19677686004,1.74655028578,0.0,0.2750026812,2.2000214496,0.453080581936,0.0,0.453080581936
 08/09  01:00:00,8.23771716756,1.49597107505,1.9637219617,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  02:00:00,7.62271825984,1.19677686004,1.64791726899,0.0,0.2750026812,2.2000214496,0.453079523413,0.0,0.453079523413
 08/09  03:00:00,8.59203949283,1.77313767724,2.04087768478,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,7.41803363871,1.19677686004,1.44323264787,0.0,0.2750026812,2.2000214496,0.453080112243,0.0,0.453080112243
 08/09  05:00:00,8.12738163485,1.49597107505,1.57838374779,0.0,0.5500053624,2.2000214496,0.453076030931,0.0,0.453076030931
 08/09  06:00:00,12.4513237512,2.34949849444,5.43263177807,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,11.5667165093,2.34949849444,5.36718047804,0.0,1.6500160872,2.2000214496,0.453071888017,0.0,0.453071888017
 08/09  08:00:00,19.4441728922,2.34949849444,7.19457787459,0.0,4.9500482616,4.9500482616,0.453112719937,0.0,0.453112719937
 08/09  09:00:00,20.1746406284,2.34949849444,7.92504561079,0.0,4.9500482616,4.9500482616,0.453113291536,0.0,0.453113291536
 08/09  10:00:00,20.8907764821,2.34949849444,8.64118146448,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  11:00:00,21.3806306081,2.34949849444,9.13103559042,0.0,4.9500482616,4.9500482616,0.453120021215,0.0,0.453120021215
 08/09  12:00:00,21.0182431416,2.34949849444,9.31865348637,0.0,4.9500482616,4.4000428992,0.453119697264,0.0,0.453119697264
 08/09  13:00:00,22.1165469541,2.34949849444,9.86695193641,0.0,4.9500482616,4.9500482616,0.453120344997,0.0,0.453120344997
 08/09  14:00:00,22.051907089,2.34949849444,9.80231207139,0.0,4.9500482616,4.9500482616,0.45309938729,0.0,0.45309938729
 08/09  15:00:00,22.3831974132,2.34949849444,10.1336023955,0.0,4.9500482616,4.9500482616,0.453091549574,0.0,0.453091549574
 08/09  16:00:00,22.7345854369,2.34949849444,10.4849904192,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  17:00:00,17.4478177028,2.34949849444,9.59826558439,0.0,2.750026812,2.750026812,0.453106236879,0.0,0.453106236879
 08/09  18:00:00,14.7611740138,2.34949849444,8.56163798255,0.0,1.6500160872,2.2000214496,0.453096325449,0.0,0.453096325449
 08/09  19:00:00,13.8135564674,2.34949849444,7.6140204362,0.0,1.6500160872,2.2000214496,0.453094753844,0.0,0.453094753844
 08/09  20:00:00,13.9909504836,2.34949849444,6.42225314809,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,13.7049599455,2.34949849444,5.75242927661,0.0,1.1000107248,2.2000214496,0.453082488482,0.0,0.453082488482
 08/09  22:00:00,7.10939109613,1.04780022643,1.0085640577,0.0,0.5500053624,2.2000214496,0.453084672476,0.0,0.453084672476
 08/09  23:00:00,7.81278602222,1.49597107505,1.53879081636,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,7.26811015661,1.19677686004,1.29330916576,0.0,0.2750026812,2.2000214496,0.453083439486,0.0,0.453083439486
 08/10  01:00:00,7.75218306697,1.49597107505,1.47818786111,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  02:00:00,7.04411214619,1.19677686004,1.06931115534,0.0,0.2750026812,2.2000214496,0.453084276792,0.0,0.453084276792
 08/10  03:00:00,7.45479740775,1.49597107505,1.18080220189,0.0,0.2750026812,2.2000214496,0.453075354221,0.0,0.453075354221
 08/10  04:00:00,6.84505714523,1.19677686004,0.870256154385,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  05:00:00,7.1404741935,1.29299925905,0.794448122441,0.0,0.5500053624,2.2000214496,0.453074089425,0.0,0.453074089425
 08/10  06:00:00,11.0883909948,2.34949849444,4.06969902173,0.0,0.5500053624,2.2000214496,0.453074432981,0.0,0.453074432981
 08/10  07:00:00,9.88954040612,2.34949849444,3.69000437487,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  08:00:00,17.8793062315,2.34949849444,5.6297112138,0.0,4.9500482616,4.9500482616,0.453110052204,0.0,0.453110052204
 08/10  09:00:00,18.9273021262,2.34949849444,6.67770710851,0.0,4.9500482616,4.9500482616,0.453118655827,0.0,0.453118655827
 08/10  10:00:00,19.4552272508,2.34949849444,7.20563223316,0.0,4.9500482616,4.9500482616,0.453119081595,0.0,0.453119081595
 08/10  11:00:00,19.8951239021,2.34949849444,7.64552888445,0.0,4.9500482616,4.9500482616,0.453119487125,0.0,0.453119487125
 08/10  12:00:00,19.4731845096,2.34949849444,7.77359485434,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 08/10  13:00:00,20.7597437767,2.34949849444,8.51014875907,0.0,4.9500482616,4.9500482616,0.453106558209,0.0,0.453106558209
 08/10  14:00:00,20.9083874414,2.34949849444,8.65879242374,0.0,4.9500482616,4.9500482616,0.453099901002,0.0,0.453099901002
 08/10  15:00:00,21.2487524395,2.34949849444,8.99915742182,0.0,4.9500482616,4.9500482616,0.453069013323,0.0,0.453069013323
 08/10  16:00:00,21.6037964156,2.34949849444,9.35420139795,0.0,4.9500482616,4.9500482616,0.453105039291,0.0,0.453105039291
 08/10  17:00:00,16.2124471209,2.34949849444,8.36289500241,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/10  18:00:00,13.7804350508,2.34949849444,7.58089901953,0.0,1.6500160872,2.2000214496,0.453096708935,0.0,0.453096708935
 08/10  19:00:00,13.1407926173,2.34949849444,6.94125658607,0.0,1.6500160872,2.2000214496,0.453087319413,0.0,0.453087319413
 08/10  20:00:00,13.5903484779,2.34949849444,6.02165114235,0.0,1.1000107248,2.2000214496,0.453091528382,0.0,0.453091528382
 08/10  21:00:00,13.4283791236,2.34949849444,5.47584845477,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/10  22:00:00,6.93157424261,0.992453518419,0.886093912182,0.0,0.5500053624,2.2000214496,0.453073356439,0.0,0.453073356439
 08/10  23:00:00,7.40414975799,1.34712811702,1.27899751017,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  24:00:00,7.31827130346,1.34561981807,1.19462735458,0.0,0.2750026812,2.2000214496,0.453082839819,0.0,0.453082839819
 08/11  01:00:00,7.26060735206,1.34712811702,1.13545510423,0.0,0.2750026812,2.2000214496,0.453080797544,0.0,0.453080797544
 08/11  02:00:00,7.13765378275,1.34561981807,1.01400983387,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  03:00:00,6.79036386849,1.19828515899,0.814054578702,0.0,0.2750026812,2.2000214496,0.453057777009,0.0,0.453057777009
 08/11  04:00:00,6.33737366795,0.960544525828,0.598805011315,0.0,0.2750026812,2.2000214496,0.453071138835,0.0,0.453071138835
 08/11  05:00:00,6.25983942051,0.751756284886,0.455056323615,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  06:00:00,11.2364623121,2.34949849444,4.21777033895,0.0,0.5500053624,2.2000214496,0.453056479792,0.0,0.453056479792
 08/11  07:00:00,9.87740866993,2.34949849444,3.67787263868,0.0,1.6500160872,2.2000214496,0.453095347905,0.0,0.453095347905
 08/11  08:00:00,17.4949026663,2.34949849444,5.24530764867,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/11  09:00:00,18.0078062694,2.34949849444,5.75821125173,0.0,4.9500482616,4.9500482616,0.453109108084,0.0,0.453109108084
 08/11  10:00:00,18.9906233703,2.34949849444,6.74102835267,0.0,4.9500482616,4.9500482616,0.453109885652,0.0,0.453109885652
 08/11  11:00:00,19.9807725017,2.34949849444,7.731177484,0.0,4.9500482616,4.9500482616,0.453124172203,0.0,0.453124172203
 08/11  12:00:00,19.602689253,2.34949849444,7.90309959775,0.0,4.9500482616,4.4000428992,0.453134860393,0.0,0.453134860393
 08/11  13:00:00,21.0364253456,2.34949849444,8.78683032797,0.0,4.9500482616,4.9500482616,0.453110370629,0.0,0.453110370629
 08/11  14:00:00,21.3721623271,2.34949849444,9.12256730944,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/11  15:00:00,21.6486606084,2.34949849444,9.39906559072,0.0,4.9500482616,4.9500482616,0.453070935141,0.0,0.453070935141
 08/11  16:00:00,21.4537277066,2.34949849444,9.204132689,0.0,4.9500482616,4.9500482616,0.453124323278,0.0,0.453124323278
 08/11  17:00:00,14.4270088263,2.34949849444,6.57745670789,0.0,2.750026812,2.750026812,0.453104432288,0.0,0.453104432288
 08/11  18:00:00,11.1355093078,2.34949849444,4.9359732766,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/11  19:00:00,11.0254943226,2.34949849444,4.82595829132,0.0,1.6500160872,2.2000214496,0.4530960648,0.0,0.4530960648
 08/11  20:00:00,12.1225127658,2.34949849444,4.55381543024,0.0,1.1000107248,2.2000214496,0.453090301998,0.0,0.453090301998
 08/11  21:00:00,12.4928715927,2.34949849444,4.54034092383,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.73871107459,0.415268632243,0.27041563034,0.0,0.5500053624,2.2000214496,0.453084190829,0.0,0.453084190829
 08/11  23:00:00,6.77527897943,1.13641089647,0.860843952152,0.0,0.2750026812,2.2000214496,0.453076565148,0.0,0.453076565148
 08/11  24:00:00,6.61091919562,1.07258602364,0.760309041172,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,5.96668708081,1.0416967964,0.696971516008,0.0,0.2750026812,1.6500160872,0.453082884034,0.0,0.453082884034
 08/12  02:00:00,5.32266588533,0.680186007509,0.414461109417,0.0,0.2750026812,1.6500160872,0.453078054658,0.0,0.453078054658
 08/12  03:00:00,5.19603493284,0.594194325686,0.373821838748,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  04:00:00,5.10370829556,0.562014538109,0.313674989046,0.0,0.2750026812,1.6500160872,0.453073269071,0.0,0.453073269071
 08/12  05:00:00,5.18220574283,0.601405027909,0.352781946521,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,12.0267697029,2.34949849444,5.00807772979,0.0,0.5500053624,2.2000214496,0.453083699329,0.0,0.453083699329
 08/12  07:00:00,9.21160077162,2.34949849444,4.11207546517,0.0,0.5500053624,2.2000214496,0.453064956454,0.0,0.453064956454
 08/12  08:00:00,11.1490311915,2.34949849444,4.39948979783,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,11.7458273649,2.34949849444,4.99628597125,0.0,1.6500160872,2.750026812,0.453094765571,0.0,0.453094765571
 08/12  10:00:00,12.352313544,2.34949849444,5.60277215035,0.0,1.6500160872,2.750026812,0.453095822085,0.0,0.453095822085
 08/12  11:00:00,12.5193185378,2.34949849444,5.76977714418,0.0,1.6500160872,2.750026812,0.453096524209,0.0,0.453096524209
 08/12  12:00:00,10.6922818414,2.34949849444,5.59275653492,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  13:00:00,11.1013807654,2.34949849444,6.00185545895,0.0,0.8250080436,1.9250187684,0.453100237087,0.0,0.453100237087
 08/12  14:00:00,11.4482622982,2.34949849444,6.34873699174,0.0,0.8250080436,1.9250187684,0.453068515662,0.0,0.453068515662
 08/12  15:00:00,11.8027805346,2.34949849444,6.70325522815,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  16:00:00,11.9975019765,2.34949849444,6.89797667006,0.0,0.8250080436,1.9250187684,0.453069437388,0.0,0.453069437388
 08/12  17:00:00,10.9221043606,2.34949849444,6.64758709771,0.0,0.2750026812,1.6500160872,0.453086347393,0.0,0.453086347393
 08/12  18:00:00,3.90273910702,0.972338863086,1.00538147553,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  19:00:00,4.99513704971,1.41816369207,1.65195458924,0.0,0.2750026812,1.6500160872,0.453085708478,0.0,0.453085708478
 08/12  20:00:00,6.59478928911,1.27458424302,1.47601961102,0.0,0.2750026812,1.6500160872,0.453085356411,0.0,0.453085356411
 08/12  21:00:00,7.25275749458,1.41816369207,1.60657503411,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  22:00:00,6.89008106826,1.27458424302,1.38747805683,0.0,0.2750026812,1.6500160872,0.453080393314,0.0,0.453080393314
 08/12  23:00:00,7.11063378572,1.41816369207,1.46445132525,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  24:00:00,6.74537258144,1.27458424302,1.24276957002,0.0,0.2750026812,1.6500160872,0.453086627021,0.0,0.453086627021
 08/13  01:00:00,6.97746480446,1.41816369207,1.33128234399,0.0,0.2750026812,1.6500160872,0.453080478802,0.0,0.453080478802
 08/13  02:00:00,6.6305868156,1.27458424302,1.12798380418,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  03:00:00,6.82075117817,1.41816369207,1.1745687177,0.0,0.2750026812,1.6500160872,0.453078514425,0.0,0.453078514425
 08/13  04:00:00,6.34435860293,1.19677686004,0.919562974486,0.0,0.2750026812,1.6500160872,0.453070317525,0.0,0.453070317525
 08/13  05:00:00,6.38764231998,1.27609254197,0.883531009606,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  06:00:00,5.51157672538,0.993805044042,0.673586246269,0.0,0.2750026812,1.6500160872,0.453068129879,0.0,0.453068129879
 08/13  07:00:00,4.31047366513,1.32412221225,1.06133268448,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,4.27824140826,1.18865981162,1.16456282823,0.0,0.2750026812,1.6500160872,0.453077801663,0.0,0.453077801663
 08/13  09:00:00,4.8695782126,1.41816369207,1.52639575213,0.0,0.2750026812,1.6500160872,0.453078735032,0.0,0.453078735032
 08/13  10:00:00,4.85735509106,1.27458424302,1.65775207964,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,5.31649607473,1.41816369207,1.97331361425,0.0,0.2750026812,1.6500160872,0.453086345786,0.0,0.453086345786
 08/13  12:00:00,5.86345793979,1.55175084522,2.38668832617,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  13:00:00,6.24302040879,1.69533029426,2.62267134612,0.0,0.2750026812,1.6500160872,0.453081371642,0.0,0.453081371642
 08/13  14:00:00,6.25594304872,1.62566193913,2.70526234118,0.0,0.2750026812,1.6500160872,0.453081062338,0.0,0.453081062338
 08/13  15:00:00,6.73641716453,1.76924138818,3.04215700795,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  16:00:00,6.97056593023,1.73652858001,3.30901858182,0.0,0.2750026812,1.6500160872,0.45308538909,0.0,0.45308538909
 08/13  17:00:00,7.08652648115,1.78771916166,3.37378855109,0.0,0.2750026812,1.6500160872,0.453074502133,0.0,0.453074502133
 08/13  18:00:00,6.86404724939,1.73652858001,3.20249990098,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  19:00:00,6.74366952108,1.78771916166,3.03093159102,0.0,0.2750026812,1.6500160872,0.453081856217,0.0,0.453081856217
 08/13  20:00:00,8.00593778554,1.69957303305,2.46217931742,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  21:00:00,8.24915598604,1.71380806774,2.3073291499,0.0,0.2750026812,1.6500160872,0.453083547208,0.0,0.453083547208
 08/13  22:00:00,7.70872628355,1.52095455608,1.95975295906,0.0,0.2750026812,1.6500160872,0.453085658556,0.0,0.453085658556
 08/13  23:00:00,7.95992345935,1.69533029426,2.03657439669,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  24:00:00,7.14582019964,1.27458424302,1.64321718821,0.0,0.2750026812,1.6500160872,0.453083289334,0.0,0.453083289334
 08/14  01:00:00,8.41456865822,1.69533029426,1.94121423315,0.0,0.2750026812,2.2000214496,0.453080946205,0.0,0.453080946205
 08/14  02:00:00,8.08617518329,1.56406936087,1.74408169162,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  03:00:00,8.09421449099,1.60294142686,1.71324893332,0.0,0.2750026812,2.2000214496,0.453084704219,0.0,0.453084704219
 08/14  04:00:00,7.87622300221,1.55175084522,1.54644802619,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  05:00:00,7.8178500352,1.41816369207,1.34665953113,0.0,0.5500053624,2.2000214496,0.453062709575,0.0,0.453062709575
 08/14  06:00:00,12.3427214514,2.34949849444,5.32402947833,0.0,0.5500053624,2.2000214496,0.453082769543,0.0,0.453082769543
 08/14  07:00:00,11.2505551632,2.34949849444,5.051019132,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  08:00:00,19.0094991119,2.34949849444,6.75990409427,0.0,4.9500482616,4.9500482616,0.453095932943,0.0,0.453095932943
 08/14  09:00:00,19.686710863,2.34949849444,7.43711584532,0.0,4.9500482616,4.9500482616,0.45311159194,0.0,0.45311159194
 08/14  10:00:00,20.1100928112,2.34949849444,7.86049779358,0.0,4.9500482616,4.9500482616,0.453119417807,0.0,0.453119417807
 08/14  11:00:00,20.3316734319,2.34949849444,8.08207841421,0.0,4.9500482616,4.9500482616,0.453117977984,0.0,0.453117977984
 08/14  12:00:00,19.8540804495,2.34949849444,8.15449079429,0.0,4.9500482616,4.4000428992,0.453131293088,0.0,0.453131293088
 08/14  13:00:00,21.1984670536,2.34949849444,8.94887203594,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/14  14:00:00,21.4188109017,2.34949849444,9.16921588409,0.0,4.9500482616,4.9500482616,0.453115762396,0.0,0.453115762396
 08/14  15:00:00,21.6738429522,2.34949849444,9.42424793451,0.0,4.9500482616,4.9500482616,0.453073918196,0.0,0.453073918196
 08/14  16:00:00,21.8415543551,2.34949849444,9.59195933747,0.0,4.9500482616,4.9500482616,0.453107292291,0.0,0.453107292291
 08/14  17:00:00,16.5790965508,2.34949849444,8.72954443237,0.0,2.750026812,2.750026812,0.453106339184,0.0,0.453106339184
 08/14  18:00:00,14.2548466056,2.34949849444,8.05531057436,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  19:00:00,13.5207569482,2.34949849444,7.32122091692,0.0,1.6500160872,2.2000214496,0.453090249895,0.0,0.453090249895
 08/14  20:00:00,13.6509738519,2.34949849444,6.08227651642,0.0,1.1000107248,2.2000214496,0.453090413296,0.0,0.453090413296
 08/14  21:00:00,13.4205152971,2.34949849444,5.46798462826,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  22:00:00,6.93955468138,0.953549826928,0.932978042451,0.0,0.5500053624,2.2000214496,0.453080747908,0.0,0.453080747908
 08/14  23:00:00,7.87555302587,1.49597107505,1.60155782002,0.0,0.2750026812,2.2000214496,0.453082229772,0.0,0.453082229772
 08/14  24:00:00,7.26669028252,1.19677686004,1.29188929168,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  01:00:00,7.83845769415,1.49597107505,1.5644624883,0.0,0.2750026812,2.2000214496,0.453083110656,0.0,0.453083110656
 08/15  02:00:00,7.1880914714,1.19677686004,1.21329048056,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  03:00:00,7.68399840263,1.49597107505,1.41000319677,0.0,0.2750026812,2.2000214496,0.453074346826,0.0,0.453074346826
 08/15  04:00:00,7.03431864805,1.19677686004,1.05951765721,0.0,0.2750026812,2.2000214496,0.453051545868,0.0,0.453051545868
 08/15  05:00:00,7.77015257547,1.49597107505,1.22115468842,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  06:00:00,11.982562949,2.34949849444,4.96387097593,0.0,0.5500053624,2.2000214496,0.453071487622,0.0,0.453071487622
 08/15  07:00:00,10.9422502881,2.34949849444,4.74271425683,0.0,1.6500160872,2.2000214496,0.453080825501,0.0,0.453080825501
 08/15  08:00:00,18.7777694617,2.34949849444,6.528174444,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  09:00:00,19.3870559174,2.34949849444,7.13746089971,0.0,4.9500482616,4.9500482616,0.453112705797,0.0,0.453112705797
 08/15  10:00:00,19.8391345958,2.34949849444,7.58953957816,0.0,4.9500482616,4.9500482616,0.453114239699,0.0,0.453114239699
 08/15  11:00:00,20.0619301969,2.34949849444,7.81233517922,0.0,4.9500482616,4.9500482616,0.453117214453,0.0,0.453117214453
 08/15  12:00:00,19.4417704407,2.34949849444,7.74218078543,0.0,4.9500482616,4.4000428992,0.453133511132,0.0,0.453133511132
 08/15  13:00:00,20.7474623319,2.34949849444,8.49786731425,0.0,4.9500482616,4.9500482616,0.45311524872,0.0,0.45311524872
 08/15  14:00:00,21.1120485288,2.34949849444,8.86245351111,0.0,4.9500482616,4.9500482616,0.453082826609,0.0,0.453082826609
 08/15  15:00:00,21.4074801919,2.34949849444,9.1578851743,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  16:00:00,21.4042822352,2.34949849444,9.15468721752,0.0,4.9500482616,4.9500482616,0.453108084409,0.0,0.453108084409
 08/15  17:00:00,16.1475552716,2.34949849444,8.29800315311,0.0,2.750026812,2.750026812,0.453098380473,0.0,0.453098380473
 08/15  18:00:00,13.7145614058,2.34949849444,7.51502537458,0.0,1.6500160872,2.2000214496,0.453093404809,0.0,0.453093404809
 08/15  19:00:00,13.0308733972,2.34949849444,6.83133736592,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/15  20:00:00,13.6677868447,2.34949849444,5.71525617582,0.0,1.1000107248,2.2000214496,0.453094050214,0.0,0.453094050214
 08/15  21:00:00,13.0313432321,2.34949849444,5.07881256327,0.0,1.1000107248,2.2000214496,0.453087796898,0.0,0.453087796898
 08/15  22:00:00,6.74318374447,0.918032039403,0.772124893067,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  23:00:00,7.54581101274,1.41816369207,1.34962318987,0.0,0.2750026812,2.2000214496,0.453083229656,0.0,0.453083229656
 08/15  24:00:00,7.27531740469,1.27458424302,1.22270903086,0.0,0.2750026812,2.2000214496,0.453077052719,0.0,0.453077052719
 08/16  01:00:00,7.51891823226,1.41816369207,1.32273040939,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,7.18109891108,1.27458424302,1.12849053725,0.0,0.2750026812,2.2000214496,0.453083462699,0.0,0.453083462699
 08/16  03:00:00,7.3941892985,1.41816369207,1.19800147563,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  04:00:00,6.92800980236,1.19677686004,0.953208811519,0.0,0.2750026812,2.2000214496,0.453079137633,0.0,0.453079137633
 08/16  05:00:00,7.29798911901,1.31600516383,0.928957143177,0.0,0.5500053624,2.2000214496,0.453061973177,0.0,0.453061973177
 08/16  06:00:00,11.3431028274,2.34949849444,4.32441085426,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  07:00:00,10.1088512727,2.34949849444,3.90931524142,0.0,1.6500160872,2.2000214496,0.453096987664,0.0,0.453096987664
 08/16  08:00:00,18.1556236523,2.34949849444,5.90602863464,0.0,4.9500482616,4.9500482616,0.453110691889,0.0,0.453110691889
 08/16  09:00:00,19.310849368,2.34949849444,7.06125435033,0.0,4.9500482616,4.9500482616,0.453110199981,0.0,0.453110199981
 08/16  10:00:00,20.2322008464,2.34949849444,7.98260582871,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/16  11:00:00,20.6029821336,2.34949849444,8.35338711599,0.0,4.9500482616,4.9500482616,0.453119272778,0.0,0.453119272778
 08/16  12:00:00,19.7455647591,2.34949849444,8.04597510383,0.0,4.9500482616,4.4000428992,0.453127764069,0.0,0.453127764069
 08/16  13:00:00,20.7681673182,2.34949849444,8.51857230059,0.0,4.9500482616,4.9500482616,0.453112117551,0.0,0.453112117551
 08/16  14:00:00,21.3181933856,2.34949849444,9.0685983679,0.0,4.9500482616,4.9500482616,0.453092403805,0.0,0.453092403805
 08/16  15:00:00,21.4240122284,2.34949849444,9.17441721076,0.0,4.9500482616,4.9500482616,0.453107796654,0.0,0.453107796654
 08/16  16:00:00,20.6268390045,2.34949849444,8.37724398686,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/16  17:00:00,15.5180534791,2.34949849444,7.66850136068,0.0,2.750026812,2.750026812,0.453112918721,0.0,0.453112918721
 08/16  18:00:00,13.4791849687,2.34949849444,7.27964893741,0.0,1.6500160872,2.2000214496,0.453095191705,0.0,0.453095191705
 08/16  19:00:00,12.2386664475,2.34949849444,6.03913041621,0.0,1.6500160872,2.2000214496,0.453090930657,0.0,0.453090930657
 08/16  20:00:00,12.9314492636,2.34949849444,4.97891859472,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  21:00:00,12.5362568933,2.34949849444,4.58372622445,0.0,1.1000107248,2.2000214496,0.453079147108,0.0,0.453079147108
 08/16  22:00:00,6.20248559383,0.666230522802,0.483228259021,0.0,0.5500053624,2.2000214496,0.453069707481,0.0,0.453069707481
 08/16  23:00:00,7.20603042397,1.38603180851,1.04197448465,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  24:00:00,6.93826186943,1.2289087436,0.931328995021,0.0,0.2750026812,2.2000214496,0.453082585951,0.0,0.453082585951
 08/17  01:00:00,6.98207956679,1.31161032949,0.892445106495,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  02:00:00,6.66660479989,1.11896947706,0.769611192026,0.0,0.2750026812,2.2000214496,0.453086762095,0.0,0.453086762095
 08/17  03:00:00,6.33929505359,0.971634817969,0.589636104819,0.0,0.2750026812,2.2000214496,0.453071523288,0.0,0.453071523288
 08/17  04:00:00,5.95618206097,0.74347617801,0.434681752156,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  05:00:00,6.19964227147,0.751756284886,0.394859174581,0.0,0.5500053624,2.2000214496,0.453053182881,0.0,0.453053182881
 08/17  06:00:00,11.136178891,2.34949849444,4.11748691789,0.0,0.5500053624,2.2000214496,0.453072477816,0.0,0.453072477816
 08/17  07:00:00,9.80497656174,2.34949849444,3.60544053049,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  08:00:00,17.8839786345,2.34949849444,5.63438361681,0.0,4.9500482616,4.9500482616,0.453108998118,0.0,0.453108998118
 08/17  09:00:00,18.9271695773,2.34949849444,6.67757455964,0.0,4.9500482616,4.9500482616,0.453118788747,0.0,0.453118788747
 08/17  10:00:00,19.7644028527,2.34949849444,7.51480783508,0.0,4.9500482616,4.9500482616,0.453120415598,0.0,0.453120415598
 08/17  11:00:00,20.096547834,2.34949849444,7.84695281639,0.0,4.9500482616,4.9500482616,0.453117976921,0.0,0.453117976921
 08/17  12:00:00,19.2287436061,2.34949849444,7.52915395084,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 08/17  13:00:00,20.3605716085,2.34949849444,8.11097659081,0.0,4.9500482616,4.9500482616,0.453112396045,0.0,0.453112396045
 08/17  14:00:00,20.4449833828,2.34949849444,8.19538836513,0.0,4.9500482616,4.9500482616,0.453105262394,0.0,0.453105262394
 08/17  15:00:00,20.7451553061,2.34949849444,8.49556028843,0.0,4.9500482616,4.9500482616,0.453075277401,0.0,0.453075277401
 08/17  16:00:00,21.0607961631,2.34949849444,8.81120114548,0.0,4.9500482616,4.9500482616,0.453112836679,0.0,0.453112836679
 08/17  17:00:00,15.5957203891,2.34949849444,7.74616827063,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/17  18:00:00,13.2144969431,2.34949849444,7.01496091182,0.0,1.6500160872,2.2000214496,0.453105733646,0.0,0.453105733646
 08/17  19:00:00,12.7700377855,2.34949849444,6.57050175422,0.0,1.6500160872,2.2000214496,0.453096513603,0.0,0.453096513603
 08/17  20:00:00,13.6340011841,2.34949849444,5.68147051521,0.0,1.1000107248,2.2000214496,0.453088251865,0.0,0.453088251865
 08/17  21:00:00,13.0415360105,2.34949849444,5.08900534163,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  22:00:00,6.51336302301,0.82052941152,0.639806799484,0.0,0.5500053624,2.2000214496,0.453082993865,0.0,0.453082993865
 08/17  23:00:00,7.18629659369,1.33156664042,1.07670582247,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,7.20710619658,1.34561981807,1.0834622477,0.0,0.2750026812,2.2000214496,0.453085908949,0.0,0.453085908949
 08/18  01:00:00,7.15732957875,1.34712811702,1.03217733093,0.0,0.2750026812,2.2000214496,0.453079766799,0.0,0.453079766799
 08/18  02:00:00,6.85252832683,1.21284280182,0.861661394208,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,6.6174980533,1.120477776,0.718996146498,0.0,0.2750026812,2.2000214496,0.453067797334,0.0,0.453067797334
 08/18  04:00:00,5.75870129327,0.601405027909,0.379272134553,0.0,0.2750026812,2.2000214496,0.453081525787,0.0,0.453081525787
 08/18  05:00:00,6.21714010978,0.751756284886,0.412357012889,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  06:00:00,11.1464546427,2.34949849444,4.12776266957,0.0,0.5500053624,2.2000214496,0.453067023547,0.0,0.453067023547
 08/18  07:00:00,9.66575754962,2.34949849444,3.46622151837,0.0,1.6500160872,2.2000214496,0.453099954659,0.0,0.453099954659
 08/18  08:00:00,17.5783035856,2.34949849444,5.32870856792,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  09:00:00,18.6262702025,2.34949849444,6.37667518483,0.0,4.9500482616,4.9500482616,0.453110640723,0.0,0.453110640723
 08/18  10:00:00,19.5919930695,2.34949849444,7.34239805189,0.0,4.9500482616,4.9500482616,0.453112054014,0.0,0.453112054014
 08/18  11:00:00,20.3287807491,2.34949849444,8.07918573142,0.0,4.9500482616,4.9500482616,0.453120338555,0.0,0.453120338555
 08/18  12:00:00,19.7847697204,2.34949849444,8.08518006518,0.0,4.9500482616,4.4000428992,0.453130452948,0.0,0.453130452948
 08/18  13:00:00,20.8257837927,2.34949849444,8.57618877507,0.0,4.9500482616,4.9500482616,0.453127984552,0.0,0.453127984552
 08/18  14:00:00,21.1153883017,2.34949849444,8.86579328406,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  15:00:00,21.2563988274,2.34949849444,9.00680380971,0.0,4.9500482616,4.9500482616,0.453106442564,0.0,0.453106442564
 08/18  16:00:00,21.0307563974,2.34949849444,8.7811613797,0.0,4.9500482616,4.9500482616,0.453121375157,0.0,0.453121375157
 08/18  17:00:00,14.8910552154,2.34949849444,7.04150309694,0.0,2.750026812,2.750026812,0.453105453852,0.0,0.453105453852
