Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/18  18:00:00,12.186305887,2.34949849444,5.98676985572,0.0,1.6500160872,2.2000214496,0.453095328506,0.0,0.453095328506
 08/18  19:00:00,11.8632074965,2.34949849444,5.66367146529,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  20:00:00,13.1518983968,2.34949849444,5.19936772799,0.0,1.1000107248,2.2000214496,0.453087917123,0.0,0.453087917123
 08/18  21:00:00,12.8181575751,2.34949849444,4.86562690628,0.0,1.1000107248,2.2000214496,0.453083126479,0.0,0.453083126479
 08/18  22:00:00,6.15716473252,0.650973151774,0.453164768742,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  23:00:00,7.28340682341,1.39899970567,1.10638298693,0.0,0.2750026812,2.2000214496,0.453076893081,0.0,0.453076893081
 08/18  24:00:00,7.00443713171,1.24187664076,0.984536360145,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/19  01:00:00,6.39224776363,1.27609254197,0.888136453257,0.0,0.2750026812,1.6500160872,0.453071949582,0.0,0.453071949582
 08/19  02:00:00,5.835147098,0.963354711093,0.643773618506,0.0,0.2750026812,1.6500160872,0.453079159679,0.0,0.453079159679
 08/19  03:00:00,5.65453864043,0.893827434987,0.532692437037,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  04:00:00,5.16351581876,0.601405027909,0.334092022444,0.0,0.2750026812,1.6500160872,0.453078434063,0.0,0.453078434063
 08/19  05:00:00,5.12731834018,0.594194325686,0.305105246085,0.0,0.2750026812,1.6500160872,0.453082892117,0.0,0.453082892117
 08/19  06:00:00,11.262357218,2.34949849444,4.24366524486,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  07:00:00,8.68594807506,2.34949849444,3.58642276861,0.0,0.5500053624,2.2000214496,0.453089019251,0.0,0.453089019251
 08/19  08:00:00,11.0070024882,2.34949849444,4.25746109455,0.0,1.6500160872,2.750026812,0.453087596092,0.0,0.453087596092
 08/19  09:00:00,11.6447997205,2.34949849444,4.89525832681,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  10:00:00,12.2300158629,2.34949849444,5.48047446927,0.0,1.6500160872,2.750026812,0.453092599196,0.0,0.453092599196
 08/19  11:00:00,12.5663292105,2.34949849444,5.81678781685,0.0,1.6500160872,2.750026812,0.453100197442,0.0,0.453100197442
 08/19  12:00:00,11.0019637921,2.34949849444,5.90243848565,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  13:00:00,11.5314683159,2.34949849444,6.43194300948,0.0,0.8250080436,1.9250187684,0.453088797208,0.0,0.453088797208
 08/19  14:00:00,11.8772751165,2.34949849444,6.77774981001,0.0,0.8250080436,1.9250187684,0.453059172689,0.0,0.453059172689
 08/19  15:00:00,12.2805059504,2.34949849444,7.18098064392,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  16:00:00,12.5646432922,2.34949849444,7.46511798578,0.0,0.8250080436,1.9250187684,0.453060706592,0.0,0.453060706592
 08/19  17:00:00,11.4814476425,2.34949849444,7.20693037965,0.0,0.2750026812,1.6500160872,0.453080195704,0.0,0.453080195704
 08/19  18:00:00,4.43495126607,1.0441045766,1.46582792107,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  19:00:00,5.24335526266,1.41719009545,1.90114639881,0.0,0.2750026812,1.6500160872,0.453087051802,0.0,0.453087051802
 08/19  20:00:00,7.0686185791,1.27555783964,1.56504197105,0.0,0.2750026812,1.6500160872,0.453084832312,0.0,0.453084832312
 08/19  21:00:00,7.21678636065,1.41719009545,1.5715774968,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  22:00:00,6.91831909491,1.27555783964,1.41474248686,0.0,0.2750026812,1.6500160872,0.45307600636,0.0,0.45307600636
 08/19  23:00:00,7.05238463023,1.41719009545,1.40717576638,0.0,0.2750026812,1.6500160872,0.453082251898,0.0,0.453082251898
 08/19  24:00:00,6.83438940479,1.27555783964,1.33081279674,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  01:00:00,7.06018082898,1.41719009545,1.41497196513,0.0,0.2750026812,1.6500160872,0.453076698651,0.0,0.453076698651
 08/20  02:00:00,6.73774171758,1.27555783964,1.23416510954,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  03:00:00,6.83567465699,1.41719009545,1.19046579313,0.0,0.2750026812,1.6500160872,0.453081922702,0.0,0.453081922702
 08/20  04:00:00,6.51521142639,1.27555783964,1.01163481835,0.0,0.2750026812,1.6500160872,0.453083943089,0.0,0.453083943089
 08/20  05:00:00,6.48838425558,1.30047902098,0.959886466199,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  06:00:00,6.27790606603,1.22397411034,0.82591318729,0.0,0.2750026812,1.6500160872,0.453076759683,0.0,0.453076759683
 08/20  07:00:00,4.04703277127,1.21844495872,0.903569044145,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,4.43041553082,1.31023485186,1.19516191055,0.0,0.2750026812,1.6500160872,0.453081966383,0.0,0.453081966383
 08/20  09:00:00,4.81881692308,1.33938271247,1.55441544221,0.0,0.2750026812,1.6500160872,0.453084732763,0.0,0.453084732763
 08/20  10:00:00,5.12265703031,1.35336522262,1.84427303929,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,5.82057422214,1.59807154118,2.29748391256,0.0,0.2750026812,1.6500160872,0.453083012031,0.0,0.453083012031
 08/20  12:00:00,6.03894896886,1.63053182482,2.48339837564,0.0,0.2750026812,1.6500160872,0.45307777269,0.0,0.45307777269
 08/20  13:00:00,6.43152993454,1.7181770688,2.78833409733,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  14:00:00,6.6531457681,1.70444291873,3.02368408096,0.0,0.2750026812,1.6500160872,0.453085693405,0.0,0.453085693405
 08/20  15:00:00,7.09504824406,1.80132704945,3.36870242621,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,7.15542499787,1.72292069221,3.50748553725,0.0,0.2750026812,1.6500160872,0.453081967767,0.0,0.453081967767
 08/20  17:00:00,7.40421423463,1.80132704945,3.67786841677,0.0,0.2750026812,1.6500160872,0.453084722988,0.0,0.453084722988
 08/20  18:00:00,7.16588443208,1.72292069221,3.51794497147,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,6.86979052418,1.80132704945,3.14344470633,0.0,0.2750026812,1.6500160872,0.453080455013,0.0,0.453080455013
 08/20  20:00:00,8.68306689294,1.72292069221,2.73212743233,0.0,0.2750026812,1.6500160872,0.453080665521,0.0,0.453080665521
 08/20  21:00:00,8.61544611521,1.7643715025,2.62305584431,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,8.35693748331,1.68596514525,2.44295356965,0.0,0.2750026812,1.6500160872,0.453084761718,0.0,0.453084761718
 08/20  23:00:00,8.2666421965,1.69046040858,2.34816301952,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,8.19786916907,1.72292069221,2.24692970846,0.0,0.2750026812,1.6500160872,0.453080479892,0.0,0.453080479892
 08/21  01:00:00,8.46140215535,1.59807154118,2.08530648336,0.0,0.2750026812,2.2000214496,0.453080135343,0.0,0.453080135343
 08/21  02:00:00,8.58873310559,1.74139846569,2.06931050909,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,8.26038183292,1.61654931466,1.86580838745,0.0,0.2750026812,2.2000214496,0.453084388508,0.0,0.453084388508
 08/21  04:00:00,8.14917542372,1.59973553568,1.77141575723,0.0,0.2750026812,2.2000214496,0.453085356258,0.0,0.453085356258
 08/21  05:00:00,8.18283290995,1.54725766411,1.58254843383,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,12.8530827268,2.34949849444,5.45055742039,0.0,0.5500053624,2.2000214496,0.453082233195,0.0,0.453082233195
 08/21  07:00:00,11.3721740161,2.34949849444,5.17263798483,0.0,1.6500160872,2.2000214496,0.453080633961,0.0,0.453080633961
 08/21  08:00:00,19.1058203465,2.34949849444,6.85622532886,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  09:00:00,19.840805418,2.34949849444,7.5912104004,0.0,4.9500482616,4.9500482616,0.453028300833,0.0,0.453028300833
 08/21  10:00:00,20.4203472339,2.34949849444,8.17075221626,0.0,4.9500482616,4.9500482616,0.453112338871,0.0,0.453112338871
 08/21  11:00:00,20.8684440466,2.34949849444,8.61884902898,0.0,4.9500482616,4.9500482616,0.453122421079,0.0,0.453122421079
 08/21  12:00:00,20.2475456462,2.34949849444,8.54795599096,0.0,4.9500482616,4.4000428992,0.453122177531,0.0,0.453122177531
 08/21  13:00:00,21.2029779263,2.34949849444,8.95338290863,0.0,4.9500482616,4.9500482616,0.453112387616,0.0,0.453112387616
 08/21  14:00:00,21.4051343523,2.34949849444,9.15553933463,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  15:00:00,21.796436312,2.34949849444,9.54684129439,0.0,4.9500482616,4.9500482616,0.453075379971,0.0,0.453075379971
 08/21  16:00:00,22.0465556546,2.34949849444,9.79696063695,0.0,4.9500482616,4.9500482616,0.453106423774,0.0,0.453106423774
 08/21  17:00:00,16.8629070807,2.34949849444,9.01335496223,0.0,2.750026812,2.750026812,0.45309834614,0.0,0.45309834614
 08/21  18:00:00,14.4236700139,2.34949849444,8.22413398266,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  19:00:00,13.764366279,2.34949849444,7.56483024778,0.0,1.6500160872,2.2000214496,0.45309435776,0.0,0.45309435776
 08/21  20:00:00,14.6630372088,2.34949849444,6.71050653997,0.0,1.1000107248,2.2000214496,0.453087782722,0.0,0.453087782722
 08/21  21:00:00,14.1223866921,2.34949849444,6.16985602321,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/21  22:00:00,7.17108423002,1.0021691872,1.11588823082,0.0,0.5500053624,2.2000214496,0.453088422657,0.0,0.453088422657
 08/21  23:00:00,8.12352554724,1.49597107505,1.84953034139,0.0,0.2750026812,2.2000214496,0.453081717606,0.0,0.453081717606
 08/21  24:00:00,7.53664646124,1.19677686004,1.56184547039,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  01:00:00,8.05214828872,1.49597107505,1.77815308286,0.0,0.2750026812,2.2000214496,0.453075267491,0.0,0.453075267491
 08/22  02:00:00,7.38541872161,1.19677686004,1.41061773077,0.0,0.2750026812,2.2000214496,0.453083100468,0.0,0.453083100468
 08/22  03:00:00,7.85978878973,1.49597107505,1.58579358388,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  04:00:00,7.18837473829,1.19677686004,1.21357374745,0.0,0.2750026812,2.2000214496,0.453084860626,0.0,0.453084860626
 08/22  05:00:00,7.94574971998,1.49597107505,1.39675183292,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  06:00:00,12.6581051736,2.34949849444,5.25557986715,0.0,0.5500053624,2.2000214496,0.453089115045,0.0,0.453089115045
 08/22  07:00:00,11.0749909071,2.34949849444,4.87545487582,0.0,1.6500160872,2.2000214496,0.453091417611,0.0,0.453091417611
 08/22  08:00:00,18.8225531547,2.34949849444,6.57295813701,0.0,4.9500482616,4.9500482616,0.453111081399,0.0,0.453111081399
 08/22  09:00:00,19.5119906236,2.34949849444,7.26239560595,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  10:00:00,20.0797779264,2.34949849444,7.83018290872,0.0,4.9500482616,4.9500482616,0.45311825472,0.0,0.45311825472
 08/22  11:00:00,20.4650102325,2.34949849444,8.21541521484,0.0,4.9500482616,4.9500482616,0.453127630272,0.0,0.453127630272
 08/22  12:00:00,19.8911510243,2.34949849444,8.191561369,0.0,4.9500482616,4.4000428992,0.453122529333,0.0,0.453122529333
 08/22  13:00:00,21.1612150896,2.34949849444,8.91162007193,0.0,4.9500482616,4.9500482616,0.45312475455,0.0,0.45312475455
 08/22  14:00:00,21.5395179537,2.34949849444,9.28992293602,0.0,4.9500482616,4.9500482616,0.453100878037,0.0,0.453100878037
 08/22  15:00:00,21.9133209799,2.34949849444,9.66372596223,0.0,4.9500482616,4.9500482616,0.453093545235,0.0,0.453093545235
 08/22  16:00:00,21.9906480757,2.34949849444,9.74105305804,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  17:00:00,16.8430749428,2.34949849444,8.99352282439,0.0,2.750026812,2.750026812,0.453102171632,0.0,0.453102171632
 08/22  18:00:00,14.4556881164,2.34949849444,8.2561520851,0.0,1.6500160872,2.2000214496,0.45309838256,0.0,0.45309838256
 08/22  19:00:00,13.7586665585,2.34949849444,7.55913052723,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/22  20:00:00,14.4253304623,2.34949849444,6.47279979348,0.0,1.1000107248,2.2000214496,0.453096448483,0.0,0.453096448483
 08/22  21:00:00,14.0792992898,2.34949849444,6.12676862098,0.0,1.1000107248,2.2000214496,0.453075929679,0.0,0.453075929679
 08/22  22:00:00,7.22539471281,1.0218644321,1.15050346871,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  23:00:00,8.09598709214,1.49597107505,1.82199188628,0.0,0.2750026812,2.2000214496,0.453072243324,0.0,0.453072243324
 08/22  24:00:00,7.54406324108,1.19677686004,1.56926225023,0.0,0.2750026812,2.2000214496,0.453085634246,0.0,0.453085634246
 08/23  01:00:00,8.08558297814,1.49597107505,1.81158777228,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  02:00:00,7.40502397699,1.19677686004,1.43022298614,0.0,0.2750026812,2.2000214496,0.452998109378,0.0,0.452998109378
 08/23  03:00:00,7.90257113704,1.49597107505,1.62857593118,0.0,0.2750026812,2.2000214496,0.45307466498,0.0,0.45307466498
 08/23  04:00:00,7.24203388755,1.19677686004,1.26723289671,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  05:00:00,7.98090033263,1.49597107505,1.43190244558,0.0,0.5500053624,2.2000214496,0.453087681812,0.0,0.453087681812
 08/23  06:00:00,12.7273211722,2.34949849444,5.3247958657,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  07:00:00,11.3226219817,2.34949849444,5.12308595045,0.0,1.6500160872,2.2000214496,0.453082910304,0.0,0.453082910304
 08/23  08:00:00,19.1460675995,2.34949849444,6.89647258181,0.0,4.9500482616,4.9500482616,0.45310529299,0.0,0.45310529299
 08/23  09:00:00,19.7428370859,2.34949849444,7.49324206829,0.0,4.9500482616,4.9500482616,0.453117550252,0.0,0.453117550252
 08/23  10:00:00,20.482139987,2.34949849444,8.23254496931,0.0,4.9500482616,4.9500482616,0.453120779232,0.0,0.453120779232
 08/23  11:00:00,21.042268702,2.34949849444,8.79267368432,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  12:00:00,20.5770189416,2.34949849444,8.87742928632,0.0,4.9500482616,4.4000428992,0.453125492553,0.0,0.453125492553
 08/23  13:00:00,21.7492776398,2.34949849444,9.49968262218,0.0,4.9500482616,4.9500482616,0.45312192004,0.0,0.45312192004
 08/23  14:00:00,21.9749397325,2.34949849444,9.72534471484,0.0,4.9500482616,4.9500482616,0.453083094288,0.0,0.453083094288
 08/23  15:00:00,22.288540661,2.34949849444,10.0389456433,0.0,4.9500482616,4.9500482616,0.453097639112,0.0,0.453097639112
 08/23  16:00:00,22.5741764813,2.34949849444,10.3245814636,0.0,4.9500482616,4.9500482616,0.453125371471,0.0,0.453125371471
 08/23  17:00:00,17.4448396907,2.34949849444,9.59528757224,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/23  18:00:00,14.3247582684,2.34949849444,8.12522223714,0.0,1.6500160872,2.2000214496,0.45309571614,0.0,0.45309571614
 08/23  19:00:00,13.1442075717,2.34949849444,6.94467154043,0.0,1.6500160872,2.2000214496,0.4530877493,0.0,0.4530877493
 08/23  20:00:00,14.0700594919,2.34949849444,6.11752882306,0.0,1.1000107248,2.2000214496,0.453096696919,0.0,0.453096696919
 08/23  21:00:00,13.5699541939,2.34949849444,5.61742352504,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  22:00:00,6.94721356821,0.976233392871,0.917953363339,0.0,0.5500053624,2.2000214496,0.453083212275,0.0,0.453083212275
 08/23  23:00:00,7.78010222758,1.49597107505,1.50610702172,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,7.27071829377,1.19677686004,1.29591730292,0.0,0.2750026812,2.2000214496,0.453082793536,0.0,0.453082793536
 08/24  01:00:00,7.81355275652,1.49597107505,1.53955755067,0.0,0.2750026812,2.2000214496,0.453074351474,0.0,0.453074351474
 08/24  02:00:00,7.20951440363,1.19677686004,1.23471341279,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  03:00:00,7.69393922441,1.49597107505,1.41994401856,0.0,0.2750026812,2.2000214496,0.453051851825,0.0,0.453051851825
 08/24  04:00:00,7.09457180315,1.19677686004,1.11977081231,0.0,0.2750026812,2.2000214496,0.453077336616,0.0,0.453077336616
 08/24  05:00:00,7.84965161999,1.49597107505,1.30065373293,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  06:00:00,12.4139500683,2.34949849444,5.01142476184,0.0,0.5500053624,2.2000214496,0.453085924749,0.0,0.453085924749
 08/24  07:00:00,10.406346219,2.34949849444,4.20681018777,0.0,1.6500160872,2.2000214496,0.453064323495,0.0,0.453064323495
 08/24  08:00:00,17.7250205143,2.34949849444,5.47542549664,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  09:00:00,18.5153420452,2.34949849444,6.26574702756,0.0,4.9500482616,4.9500482616,0.453108399581,0.0,0.453108399581
 08/24  10:00:00,19.4916280796,2.34949849444,7.24203306192,0.0,4.9500482616,4.9500482616,0.453115933426,0.0,0.453115933426
 08/24  11:00:00,20.4087981731,2.34949849444,8.15920315549,0.0,4.9500482616,4.9500482616,0.453119359417,0.0,0.453119359417
 08/24  12:00:00,20.193466168,2.34949849444,8.49387651277,0.0,4.9500482616,4.4000428992,0.453130425656,0.0,0.453130425656
 08/24  13:00:00,21.2942562542,2.34949849444,9.04466123659,0.0,4.9500482616,4.9500482616,0.453121031306,0.0,0.453121031306
 08/24  14:00:00,21.4653147125,2.34949849444,9.21571969488,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  15:00:00,21.8601545259,2.34949849444,9.61055950827,0.0,4.9500482616,4.9500482616,0.453084391854,0.0,0.453084391854
 08/24  16:00:00,22.2078907415,2.34949849444,9.95829572384,0.0,4.9500482616,4.9500482616,0.453116411838,0.0,0.453116411838
 08/24  17:00:00,17.0355104819,2.34949849444,9.18595836343,0.0,2.750026812,2.750026812,0.453101524938,0.0,0.453101524938
 08/24  18:00:00,14.4480904401,2.34949849444,8.24855440887,0.0,1.6500160872,2.2000214496,0.453096337305,0.0,0.453096337305
 08/24  19:00:00,14.0739155991,2.34949849444,7.4905462345,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  20:00:00,14.1524589235,2.34949849444,6.19992825469,0.0,1.1000107248,2.2000214496,0.453092713493,0.0,0.453092713493
 08/24  21:00:00,13.4231882786,2.34949849444,5.47065760974,0.0,1.1000107248,2.2000214496,0.453081716086,0.0,0.453081716086
 08/24  22:00:00,6.71971083164,0.917764688239,0.748919331392,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,7.48188329772,1.41816369207,1.28569547485,0.0,0.2750026812,2.2000214496,0.453084559754,0.0,0.453084559754
 08/24  24:00:00,7.14934572875,1.27458424302,1.09673735493,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,7.18244274077,1.34035630909,1.06406230088,0.0,0.2750026812,2.2000214496,0.453070968246,0.0,0.453070968246
 08/25  02:00:00,6.84908939567,1.21622870579,0.854836559082,0.0,0.2750026812,2.2000214496,0.45308440036,0.0,0.45308440036
 08/25  03:00:00,6.91125268496,1.30483852156,0.828390032595,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,6.2632502295,0.927836923568,0.557389175132,0.0,0.2750026812,2.2000214496,0.453079436686,0.0,0.453079436686
 08/25  05:00:00,6.37187021251,0.821722455282,0.497120945227,0.0,0.5500053624,2.2000214496,0.453064009868,0.0,0.453064009868
 08/25  06:00:00,11.7017591614,2.34949849444,4.29923385499,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,9.87772262325,2.34949849444,3.678186592,0.0,1.6500160872,2.2000214496,0.453064936561,0.0,0.453064936561
 08/25  08:00:00,17.9757113964,2.34949849444,5.72611637876,0.0,4.9500482616,4.9500482616,0.453115558,0.0,0.453115558
 08/25  09:00:00,18.9894382639,2.34949849444,6.73984324627,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  10:00:00,19.8045177908,2.34949849444,7.55492277313,0.0,4.9500482616,4.9500482616,0.453118354505,0.0,0.453118354505
 08/25  11:00:00,20.3116844769,2.34949849444,8.06208945921,0.0,4.9500482616,4.9500482616,0.45312264988,0.0,0.45312264988
 08/25  12:00:00,19.869019703,2.34949849444,8.16943004772,0.0,4.9500482616,4.4000428992,0.453131781504,0.0,0.453131781504
 08/25  13:00:00,21.0146040269,2.34949849444,8.76500900922,0.0,4.9500482616,4.9500482616,0.453124932634,0.0,0.453124932634
 08/25  14:00:00,21.2089609442,2.34949849444,8.95936592657,0.0,4.9500482616,4.9500482616,0.453073050724,0.0,0.453073050724
 08/25  15:00:00,21.4249146644,2.34949849444,9.17531964677,0.0,4.9500482616,4.9500482616,0.453104737531,0.0,0.453104737531
 08/25  16:00:00,21.4247321077,2.34949849444,9.17513709004,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  17:00:00,15.8869818587,2.34949849444,8.03742974024,0.0,2.750026812,2.750026812,0.453108795702,0.0,0.453108795702
 08/25  18:00:00,13.3838776911,2.34949849444,7.18434165985,0.0,1.6500160872,2.2000214496,0.453097794318,0.0,0.453097794318
 08/25  19:00:00,12.8338607489,2.34949849444,6.25049138431,0.0,1.6500160872,2.2000214496,0.453093026878,0.0,0.453093026878
 08/25  20:00:00,13.2380397087,2.34949849444,5.28550903986,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,12.7482068163,2.34949849444,4.79567614746,0.0,1.1000107248,2.2000214496,0.453078176312,0.0,0.453078176312
 08/25  22:00:00,6.53405068337,0.832443918122,0.648579953247,0.0,0.5500053624,2.2000214496,0.453081110881,0.0,0.453081110881
 08/25  23:00:00,7.29259466884,1.40260221547,1.11196832256,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,7.14587726612,1.27458424302,1.09326889229,0.0,0.2750026812,2.2000214496,0.453070630753,0.0,0.453070630753
 08/26  01:00:00,6.78127736273,1.41816369207,1.13509490225,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  02:00:00,6.32599215737,1.19677686004,0.901196528927,0.0,0.2750026812,1.6500160872,0.453083937663,0.0,0.453083937663
 08/26  03:00:00,6.58155224753,1.39222789774,0.961305581389,0.0,0.2750026812,1.6500160872,0.4530791905,0.0,0.4530791905
 08/26  04:00:00,5.71225897223,0.88554732811,0.598692875718,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  05:00:00,5.42181505223,0.751756284886,0.442039998937,0.0,0.2750026812,1.6500160872,0.453079482983,0.0,0.453079482983
 08/26  06:00:00,11.5689533222,2.34949849444,4.16642801572,0.0,0.5500053624,2.2000214496,0.45306278702,0.0,0.45306278702
 08/26  07:00:00,8.7084730545,2.34949849444,3.60894774806,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/26  08:00:00,11.2318156925,2.34949849444,4.48227429883,0.0,1.6500160872,2.750026812,0.453092997769,0.0,0.453092997769
 08/26  09:00:00,12.027519331,2.34949849444,5.27797793731,0.0,1.6500160872,2.750026812,0.453097804286,0.0,0.453097804286
 08/26  10:00:00,12.7017724455,2.34949849444,5.95223105184,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  11:00:00,13.4661198268,2.34949849444,6.71657843319,0.0,1.6500160872,2.750026812,0.453097080864,0.0,0.453097080864
 08/26  12:00:00,11.9112854936,2.34949849444,6.81176018711,0.0,0.8250080436,1.9250187684,0.453096965875,0.0,0.453096965875
 08/26  13:00:00,12.1540712425,2.34949849444,7.05454593603,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  14:00:00,12.3680072921,2.34949849444,7.26848198568,0.0,0.8250080436,1.9250187684,0.453092582291,0.0,0.453092582291
 08/26  15:00:00,12.4929205047,2.34949849444,7.39339519829,0.0,0.8250080436,1.9250187684,0.453076398,0.0,0.453076398
 08/26  16:00:00,12.2875932763,2.34949849444,7.18806796985,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,11.08340184,2.34949849444,6.80888457714,0.0,0.2750026812,1.6500160872,0.453089558639,0.0,0.453089558639
 08/26  18:00:00,4.3386002367,1.04586387529,1.36771759301,0.0,0.2750026812,1.6500160872,0.453083011939,0.0,0.453083011939
 08/26  19:00:00,5.805533046,1.49597107505,2.00070986921,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,7.03529041736,1.19677686004,1.61049478891,0.0,0.2750026812,1.6500160872,0.453087939928,0.0,0.453087939928
 08/26  21:00:00,7.54234745164,1.49597107505,1.81835760818,0.0,0.2750026812,1.6500160872,0.453084808376,0.0,0.453084808376
 08/26  22:00:00,6.91988045289,1.19677686004,1.49508482445,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  23:00:00,7.44656596104,1.49597107505,1.72257611758,0.0,0.2750026812,1.6500160872,0.453086687626,0.0,0.453086687626
 08/26  24:00:00,6.74848053614,1.19677686004,1.32368490769,0.0,0.2750026812,1.6500160872,0.453080894125,0.0,0.453080894125
 08/27  01:00:00,7.23779056665,1.49597107505,1.5138007232,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  02:00:00,6.58440061097,1.19677686004,1.15960498253,0.0,0.2750026812,1.6500160872,0.45306562969,0.0,0.45306562969
 08/27  03:00:00,6.96426935646,1.49597107505,1.240279513,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,6.32629690483,1.19677686004,0.901501276382,0.0,0.2750026812,1.6500160872,0.453076864538,0.0,0.453076864538
 08/27  05:00:00,6.5544400734,1.41816369207,0.908257612923,0.0,0.2750026812,1.6500160872,0.453057520169,0.0,0.453057520169
 08/27  06:00:00,6.05260820989,1.16125907252,0.663330368974,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,4.1791861463,1.36629210341,0.887875274481,0.0,0.2750026812,1.6500160872,0.453079451241,0.0,0.453079451241
 08/27  08:00:00,4.16607998465,1.22789981323,1.01316140302,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  09:00:00,4.71814620405,1.41816369207,1.37496374358,0.0,0.2750026812,1.6500160872,0.453077928171,0.0,0.453077928171
 08/27  10:00:00,4.80289461675,1.27458424302,1.60329160533,0.0,0.2750026812,1.6500160872,0.453080980112,0.0,0.453080980112
 08/27  11:00:00,5.65006935307,1.58446365338,2.14058693128,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  12:00:00,5.94087245696,1.59794527891,2.41790840964,0.0,0.2750026812,1.6500160872,0.453086994732,0.0,0.453086994732
 08/27  13:00:00,6.67808161334,1.84931173992,2.90375110502,0.0,0.2750026812,1.6500160872,0.453074552734,0.0,0.453074552734
 08/27  14:00:00,6.4439023214,1.64413971261,2.87474384038,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,7.11249524388,1.88010802905,3.30736844642,0.0,0.2750026812,1.6500160872,0.453083720972,0.0,0.453083720972
 08/27  16:00:00,6.72905442384,1.64413971261,3.15989594282,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  17:00:00,7.28196381321,1.88010802905,3.47683701575,0.0,0.2750026812,1.6500160872,0.453079104282,0.0,0.453079104282
 08/27  18:00:00,6.57617440339,1.64413971261,3.00701592237,0.0,0.2750026812,1.6500160872,0.453082676959,0.0,0.453082676959
 08/27  19:00:00,7.13039492837,1.88010802905,2.94143479758,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,8.20170307089,1.61334342348,2.36034087901,0.0,0.2750026812,1.6500160872,0.453082099875,0.0,0.453082099875
 08/27  21:00:00,8.38923141618,1.78771916166,2.37349348611,0.0,0.2750026812,1.6500160872,0.453082060978,0.0,0.453082060978
 08/27  22:00:00,8.03566646149,1.64413971261,2.16350798047,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,8.0526809211,1.66299419067,2.16166796202,0.0,0.2750026812,1.6500160872,0.453083612328,0.0,0.453083612328
 08/27  24:00:00,7.76094414687,1.58870639217,1.94421898629,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/28  01:00:00,8.52338531456,1.78771916166,1.9576420221,0.0,0.2750026812,2.2000214496,0.453064748107,0.0,0.453064748107
 08/28  02:00:00,7.98025920219,1.55175084522,1.65048422617,0.0,0.2750026812,2.2000214496,0.45308680714,0.0,0.45308680714
 08/28  03:00:00,7.61453882287,1.41816369207,1.418351,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  04:00:00,7.18560310052,1.27458424302,1.13299472669,0.0,0.2750026812,2.2000214496,0.453081096026,0.0,0.453081096026
 08/28  05:00:00,7.58153876748,1.41816369207,1.11034826341,0.0,0.5500053624,2.2000214496,0.453078045684,0.0,0.453078045684
 08/28  06:00:00,11.9478225346,2.34949849444,4.54529722818,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  07:00:00,9.8124356988,2.34949849444,3.61289966755,0.0,1.6500160872,2.2000214496,0.453078115111,0.0,0.453078115111
 08/28  08:00:00,17.5479116895,2.34949849444,5.29831667187,0.0,4.9500482616,4.9500482616,0.453111841548,0.0,0.453111841548
 08/28  09:00:00,18.8459133354,2.34949849444,6.59631831772,0.0,4.9500482616,4.9500482616,0.453114720626,0.0,0.453114720626
 08/28  10:00:00,19.4246102088,2.34949849444,7.17501519119,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/28  11:00:00,19.6714937479,2.34949849444,7.4218987303,0.0,4.9500482616,4.9500482616,0.453118639528,0.0,0.453118639528
 08/28  12:00:00,18.9718949865,2.34949849444,7.27230533123,0.0,4.9500482616,4.4000428992,0.453138677046,0.0,0.453138677046
 08/28  13:00:00,19.9903561458,2.34949849444,7.74076112814,0.0,4.9500482616,4.9500482616,0.453126204037,0.0,0.453126204037
 08/28  14:00:00,20.2908719772,2.34949849444,8.04127695953,0.0,4.9500482616,4.9500482616,0.45309180978,0.0,0.45309180978
 08/28  15:00:00,20.6683468911,2.34949849444,8.41875187341,0.0,4.9500482616,4.9500482616,0.453107975451,0.0,0.453107975451
 08/28  16:00:00,20.8514582865,2.34949849444,8.60186326886,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/28  17:00:00,15.5141331823,2.34949849444,7.66458106384,0.0,2.750026812,2.750026812,0.453108328513,0.0,0.453108328513
 08/28  18:00:00,13.0768122467,2.34949849444,6.87727621545,0.0,1.6500160872,2.2000214496,0.453098879842,0.0,0.453098879842
 08/28  19:00:00,12.6622994691,2.34949849444,6.07893010451,0.0,1.6500160872,2.2000214496,0.453091571033,0.0,0.453091571033
 08/28  20:00:00,12.9858633869,2.34949849444,5.03333271802,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  21:00:00,12.4942823617,2.34949849444,4.54175169287,0.0,1.1000107248,2.2000214496,0.453088554967,0.0,0.453088554967
 08/28  22:00:00,6.72146308401,0.89908465884,0.769351613164,0.0,0.5500053624,2.2000214496,0.453079923244,0.0,0.453079923244
 08/28  23:00:00,7.50538076641,1.41816369207,1.30919294354,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  24:00:00,7.24206899339,1.27458424302,1.18946061956,0.0,0.2750026812,2.2000214496,0.453075244155,0.0,0.453075244155
 08/29  01:00:00,7.4861675715,1.41816369207,1.28997974863,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,7.11806512163,1.25902276643,1.0810182244,0.0,0.2750026812,2.2000214496,0.453085531955,0.0,0.453085531955
 08/29  03:00:00,7.20170460843,1.37147926228,1.05220121535,0.0,0.2750026812,2.2000214496,0.453084079357,0.0,0.453084079357
 08/29  04:00:00,6.67658084455,1.11896947706,0.779587236684,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,6.77480924871,1.03589858509,0.68588385162,0.0,0.5500053624,2.2000214496,0.453064833087,0.0,0.453064833087
 08/29  06:00:00,11.6127865192,2.34949849444,4.21026121276,0.0,0.5500053624,2.2000214496,0.453084761188,0.0,0.453084761188
 08/29  07:00:00,9.63033802817,2.34949849444,3.43080199692,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  08:00:00,16.7675387912,2.34949849444,4.5179437736,0.0,4.9500482616,4.9500482616,0.453088738728,0.0,0.453088738728
 08/29  09:00:00,17.1601871997,2.34949849444,4.91059218208,0.0,4.9500482616,4.9500482616,0.453118203169,0.0,0.453118203169
 08/29  10:00:00,17.6065268404,2.34949849444,5.35693182275,0.0,4.9500482616,4.9500482616,0.453120102099,0.0,0.453120102099
 08/29  11:00:00,18.1207458744,2.34949849444,5.87115085674,0.0,4.9500482616,4.9500482616,0.453126925507,0.0,0.453126925507
 08/29  12:00:00,17.4082740152,2.34949849444,5.70868435999,0.0,4.9500482616,4.4000428992,0.453116397556,0.0,0.453116397556
 08/29  13:00:00,18.6535114246,2.34949849444,6.40391640695,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  14:00:00,19.196804262,2.34949849444,6.94720924435,0.0,4.9500482616,4.9500482616,0.453120048415,0.0,0.453120048415
 08/29  15:00:00,19.5311843866,2.34949849444,7.28158936894,0.0,4.9500482616,4.9500482616,0.453109609598,0.0,0.453109609598
 08/29  16:00:00,19.6500200979,2.34949849444,7.40042508021,0.0,4.9500482616,4.9500482616,0.453102156673,0.0,0.453102156673
 08/29  17:00:00,13.8648373085,2.34949849444,6.01528519009,0.0,2.750026812,2.750026812,0.453105053884,0.0,0.453105053884
 08/29  18:00:00,11.325197881,2.34949849444,5.12566184972,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  19:00:00,11.011482946,2.34949849444,4.42811358144,0.0,1.6500160872,2.2000214496,0.453090816566,0.0,0.453090816566
 08/29  20:00:00,11.6423196659,2.34949849444,3.68978899705,0.0,1.1000107248,2.2000214496,0.453092657911,0.0,0.453092657911
 08/29  21:00:00,11.229372344,2.34949849444,3.27684167517,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  22:00:00,5.34603161366,0.196952449,0.0960523526592,0.0,0.5500053624,2.2000214496,0.453086549272,0.0,0.453086549272
 08/29  23:00:00,5.40076585884,0.393904897999,0.228836830034,0.0,0.2750026812,2.2000214496,0.453070232143,0.0,0.453070232143
 08/29  24:00:00,5.26373648315,0.315123918399,0.170588433945,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  01:00:00,5.38590423175,0.393904897999,0.213975202946,0.0,0.2750026812,2.2000214496,0.453064913956,0.0,0.453064913956
 08/30  02:00:00,5.25822973024,0.315123918399,0.165081681032,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  03:00:00,5.37498083144,0.393904897999,0.203051802632,0.0,0.2750026812,2.2000214496,0.453079148617,0.0,0.453079148617
 08/30  04:00:00,5.23871790625,0.315123918399,0.145569857045,0.0,0.2750026812,2.2000214496,0.453075023798,0.0,0.453075023798
 08/30  05:00:00,5.39231173849,0.2363429388,0.102941987691,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  06:00:00,10.8090120462,2.34949849444,3.40648673976,0.0,0.5500053624,2.2000214496,0.453077738066,0.0,0.453077738066
 08/30  07:00:00,8.79630834099,2.34949849444,2.59677230974,0.0,1.6500160872,2.2000214496,0.453087733887,0.0,0.453087733887
 08/30  08:00:00,15.8631534686,2.34949849444,3.61355845095,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  09:00:00,16.0152527988,2.34949849444,3.76565778112,0.0,4.9500482616,4.9500482616,0.453115064488,0.0,0.453115064488
 08/30  10:00:00,16.3492635842,2.34949849444,4.09966856655,0.0,4.9500482616,4.9500482616,0.453101749036,0.0,0.453101749036
 08/30  11:00:00,16.8433274287,2.34949849444,4.59373241108,0.0,4.9500482616,4.9500482616,0.453124728984,0.0,0.453124728984
 08/30  12:00:00,16.7880477319,2.34949849444,5.08845807663,0.0,4.9500482616,4.4000428992,0.453134431595,0.0,0.453134431595
 08/30  13:00:00,18.1794734962,2.34949849444,5.92987847851,0.0,4.9500482616,4.9500482616,0.453132739681,0.0,0.453132739681
 08/30  14:00:00,18.3671168989,2.34949849444,6.11752188127,0.0,4.9500482616,4.9500482616,0.453094087805,0.0,0.453094087805
 08/30  15:00:00,18.7244157249,2.34949849444,6.4748207073,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  16:00:00,18.7263255444,2.34949849444,6.47673052677,0.0,4.9500482616,4.9500482616,0.453119178279,0.0,0.453119178279
 08/30  17:00:00,13.1339958422,2.34949849444,5.28444372372,0.0,2.750026812,2.750026812,0.453103912737,0.0,0.453103912737
 08/30  18:00:00,10.8984636513,2.34949849444,4.69892762003,0.0,1.6500160872,2.2000214496,0.453091479606,0.0,0.453091479606
 08/30  19:00:00,10.7265010029,2.34949849444,4.14313163834,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  20:00:00,11.4864426609,2.34949849444,3.53391199207,0.0,1.1000107248,2.2000214496,0.453094188797,0.0,0.453094188797
 08/30  21:00:00,11.0615847288,2.34949849444,3.10905405993,0.0,1.1000107248,2.2000214496,0.453072321834,0.0,0.453072321834
 08/30  22:00:00,5.17518280236,0.0787809795998,0.0433750107552,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  23:00:00,5.35151687955,0.393904897999,0.179587850749,0.0,0.2750026812,2.2000214496,0.4530841194,0.0,0.4530841194
 08/30  24:00:00,5.05078941299,0.196952449,0.0758128331846,0.0,0.2750026812,2.2000214496,0.453081639368,0.0,0.453081639368
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076111846,0.0,0.453076111846
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055284181,0.0,0.453055284181
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073529286,0.0,0.453073529286
 08/31  06:00:00,9.83528581715,2.34949849444,2.4327605107,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  07:00:00,8.09486059735,2.34949849444,1.8953245661,0.0,1.6500160872,2.2000214496,0.453064621959,0.0,0.453064621959
 08/31  08:00:00,15.5754029101,2.34949849444,3.32580789244,0.0,4.9500482616,4.9500482616,0.453107350122,0.0,0.453107350122
 08/31  09:00:00,16.114154768,2.34949849444,3.86455975034,0.0,4.9500482616,4.9500482616,0.453114310808,0.0,0.453114310808
 08/31  10:00:00,16.8449106064,2.34949849444,4.59531558877,0.0,4.9500482616,4.9500482616,0.453117689148,0.0,0.453117689148
 08/31  11:00:00,17.3785287505,2.34949849444,5.12893373287,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/31  12:00:00,17.0303131988,2.34949849444,5.33072354355,0.0,4.9500482616,4.4000428992,0.453130639356,0.0,0.453130639356
 08/31  13:00:00,18.2601557759,2.34949849444,6.01056075826,0.0,4.9500482616,4.9500482616,0.453132544739,0.0,0.453132544739
 08/31  14:00:00,18.6271034614,2.34949849444,6.37750844372,0.0,4.9500482616,4.9500482616,0.453101917717,0.0,0.453101917717
 08/31  15:00:00,18.8567988135,2.34949849444,6.60720379582,0.0,4.9500482616,4.9500482616,0.453095557019,0.0,0.453095557019
 08/31  16:00:00,19.1476490719,2.34949849444,6.89805405424,0.0,4.9500482616,4.9500482616,0.45311736592,0.0,0.45311736592
 08/31  17:00:00,13.8001500836,2.34949849444,5.95059796513,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,11.4005920828,2.34949849444,5.20105605155,0.0,1.6500160872,2.2000214496,0.453097655561,0.0,0.453097655561
 08/31  19:00:00,10.9983728923,2.34949849444,4.41500352777,0.0,1.6500160872,2.2000214496,0.453092837812,0.0,0.453092837812
 08/31  20:00:00,11.6602150563,2.34949849444,3.7076843875,0.0,1.1000107248,2.2000214496,0.453087900603,0.0,0.453087900603
 08/31  21:00:00,11.2637051078,2.34949849444,3.311174439,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.4219468096,0.2363429388,0.132577058795,0.0,0.5500053624,2.2000214496,0.453070518594,0.0,0.453070518594
 08/31  23:00:00,5.65072107961,0.554938022098,0.317758926709,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  24:00:00,5.58960742669,0.529834750532,0.28174854535,0.0,0.2750026812,2.2000214496,0.453083576799,0.0,0.453083576799
 09/01  01:00:00,5.41633571704,0.393904897999,0.244406688237,0.0,0.2750026812,2.2000214496,0.45307955831,0.0,0.45307955831
 09/01  02:00:00,5.27808990371,0.315123918399,0.184941854506,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,5.39706950061,0.393904897999,0.225140471802,0.0,0.2750026812,2.2000214496,0.453057349239,0.0,0.453057349239
 09/01  04:00:00,5.25364882542,0.315123918399,0.160500776219,0.0,0.2750026812,2.2000214496,0.453071511853,0.0,0.453071511853
 09/01  05:00:00,5.52361219626,0.315123918399,0.15546146586,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,11.0039213912,2.34949849444,3.60139608472,0.0,0.5500053624,2.2000214496,0.453058131012,0.0,0.453058131012
 09/01  07:00:00,9.15448212074,2.34949849444,2.9549460895,0.0,1.6500160872,2.2000214496,0.453092938587,0.0,0.453092938587
 09/01  08:00:00,16.8219261591,2.34949849444,4.57233114147,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  09:00:00,17.7192921184,2.34949849444,5.46969710073,0.0,4.9500482616,4.9500482616,0.453117021996,0.0,0.453117021996
 09/01  10:00:00,18.5158876331,2.34949849444,6.26629261548,0.0,4.9500482616,4.9500482616,0.453112751215,0.0,0.453112751215
 09/01  11:00:00,19.0369870599,2.34949849444,6.78739204227,0.0,4.9500482616,4.9500482616,0.453125525913,0.0,0.453125525913
 09/01  12:00:00,18.4068306686,2.34949849444,6.70724101332,0.0,4.9500482616,4.4000428992,0.453136483835,0.0,0.453136483835
 09/01  13:00:00,19.4826798916,2.34949849444,7.23308487394,0.0,4.9500482616,4.9500482616,0.453118416476,0.0,0.453118416476
 09/01  14:00:00,19.7297060879,2.34949849444,7.48011107025,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  15:00:00,20.2064148729,2.34949849444,7.95681985522,0.0,4.9500482616,4.9500482616,0.453107640006,0.0,0.453107640006
 09/01  16:00:00,20.3892391466,2.34949849444,8.13964412891,0.0,4.9500482616,4.9500482616,0.453118295914,0.0,0.453118295914
 09/01  17:00:00,14.9923151779,2.34949849444,7.14276305944,0.0,2.750026812,2.750026812,0.453094913075,0.0,0.453094913075
 09/01  18:00:00,12.7186872824,2.34949849444,6.51915125117,0.0,1.6500160872,2.2000214496,0.453095513228,0.0,0.453095513228
 09/01  19:00:00,12.2857011369,2.34949849444,5.70233177236,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  20:00:00,12.7963410571,2.34949849444,4.84381038828,0.0,1.1000107248,2.2000214496,0.453093850933,0.0,0.453093850933
 09/01  21:00:00,12.5086363558,2.34949849444,4.55610568696,0.0,1.1000107248,2.2000214496,0.453076875566,0.0,0.453076875566
 09/01  22:00:00,5.91503188835,0.502016172076,0.359988904271,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  23:00:00,6.67635362966,1.08325563512,0.815073863735,0.0,0.2750026812,2.2000214496,0.453086279915,0.0,0.453086279915
 09/01  24:00:00,6.15236206846,0.790833228043,0.583504709616,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/02  01:00:00,5.74773260356,0.893827434987,0.625886400168,0.0,0.2750026812,1.6500160872,0.453084993249,0.0,0.453084993249
 09/02  02:00:00,5.23038115437,0.601405027909,0.400957358059,0.0,0.2750026812,1.6500160872,0.453081011816,0.0,0.453081011816
 09/02  03:00:00,5.20758826593,0.608615730131,0.370953767399,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  04:00:00,4.73571223361,0.315123918399,0.192569546805,0.0,0.2750026812,1.6500160872,0.453077084744,0.0,0.453077084744
 09/02  05:00:00,4.83125408407,0.393904897999,0.209330417668,0.0,0.2750026812,1.6500160872,0.453061292528,0.0,0.453061292528
 09/02  06:00:00,11.5236572219,2.34949849444,4.1211319155,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/02  07:00:00,8.21684610028,2.34949849444,3.11732079383,0.0,0.5500053624,2.2000214496,0.453086367649,0.0,0.453086367649
 09/02  08:00:00,10.6510357346,2.34949849444,3.90149434094,0.0,1.6500160872,2.750026812,0.45309506294,0.0,0.45309506294
 09/02  09:00:00,11.4822851681,2.34949849444,4.7327437745,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  10:00:00,12.1392543053,2.34949849444,5.38971291169,0.0,1.6500160872,2.750026812,0.453097694049,0.0,0.453097694049
 09/02  11:00:00,12.594845664,2.34949849444,5.84530427031,0.0,1.6500160872,2.750026812,0.45310250571,0.0,0.45310250571
 09/02  12:00:00,10.9229352174,2.34949849444,5.8234099109,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  13:00:00,11.1962902476,2.34949849444,6.09676494115,0.0,0.8250080436,1.9250187684,0.453092494782,0.0,0.453092494782
 09/02  14:00:00,11.5154549447,2.34949849444,6.4159296382,0.0,0.8250080436,1.9250187684,0.453065782141,0.0,0.453065782141
 09/02  15:00:00,11.7668050214,2.34949849444,6.66727971498,0.0,0.8250080436,1.9250187684,0.453068958844,0.0,0.453068958844
 09/02  16:00:00,11.7973030179,2.34949849444,6.69777771149,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  17:00:00,10.8441251314,2.34949849444,6.56960786855,0.0,0.2750026812,1.6500160872,0.453077597519,0.0,0.453077597519
 09/02  18:00:00,3.65803669047,0.778726614371,0.954291307693,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,5.57707877621,1.36369852398,1.52069481716,0.0,0.2750026812,1.6500160872,0.453085978057,0.0,0.453085978057
 09/02  20:00:00,6.71466976403,1.22271265437,1.26393834126,0.0,0.2750026812,1.6500160872,0.453082075237,0.0,0.453082075237
 09/02  21:00:00,6.90446170276,1.35332420625,1.32311872811,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,6.54378869298,1.19677686004,1.11899306453,0.0,0.2750026812,1.6500160872,0.453085956848,0.0,0.453085956848
 09/02  23:00:00,6.42571085039,1.18474154312,1.01295053886,0.0,0.2750026812,1.6500160872,0.453070238549,0.0,0.453070238549
 09/02  24:00:00,5.87398740408,0.88554732811,0.760421307566,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,6.19382678252,1.10693416014,0.858873853974,0.0,0.2750026812,1.6500160872,0.453082583492,0.0,0.453082583492
 09/03  02:00:00,5.7265211144,0.88554732811,0.612955017885,0.0,0.2750026812,1.6500160872,0.4530810809,0.0,0.4530810809
 09/03  03:00:00,5.67297809537,0.893827434987,0.551131891983,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  04:00:00,5.15824915583,0.600870325582,0.32936006184,0.0,0.2750026812,1.6500160872,0.453066754802,0.0,0.453066754802
 09/03  05:00:00,5.18314027749,0.608615730131,0.346505778952,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,4.79549476901,0.379483493554,0.187992507048,0.0,0.2750026812,1.6500160872,0.453084199555,0.0,0.453084199555
 09/03  07:00:00,2.90773598113,0.60501037902,0.377706833706,0.0,0.2750026812,1.6500160872,0.45307736923,0.0,0.45307736923
 09/03  08:00:00,3.15856288156,0.657219109366,0.576325003793,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  09:00:00,3.82367040833,0.93591407769,0.962737562238,0.0,0.2750026812,1.6500160872,0.453084258607,0.0,0.453084258607
 09/03  10:00:00,4.89400701714,1.33938271247,1.62960553627,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,5.07218421665,1.35336522262,1.79380022562,0.0,0.2750026812,1.6500160872,0.453080838039,0.0,0.453080838039
 09/03  12:00:00,5.22130280678,1.33938271247,1.95690132591,0.0,0.2750026812,1.6500160872,0.453087084877,0.0,0.453087084877
 09/03  13:00:00,5.4400709113,1.35336522262,2.16168692028,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  14:00:00,5.90601368371,1.50106323041,2.47993168489,0.0,0.2750026812,1.6500160872,0.453087085271,0.0,0.453087085271
 09/03  15:00:00,6.42319609275,1.66748737177,2.83068995257,0.0,0.2750026812,1.6500160872,0.453084641026,0.0,0.453084641026
 09/03  16:00:00,6.35179256704,1.59807154118,2.82870225746,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,6.48308697195,1.65362904166,2.90443916188,0.0,0.2750026812,1.6500160872,0.453082601143,0.0,0.453082601143
 09/03  18:00:00,6.4799339061,1.73203539891,2.82287973879,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  19:00:00,6.10126836337,1.35336522262,2.05521770567,0.0,0.2750026812,1.6500160872,0.453084232123,0.0,0.453084232123
 09/03  20:00:00,7.31521864877,1.33938271247,1.7478171679,0.0,0.2750026812,1.6500160872,0.453082613416,0.0,0.453082613416
 09/03  21:00:00,7.24916691496,1.35336522262,1.66778292393,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,7.19860355012,1.33938271247,1.63120206925,0.0,0.2750026812,1.6500160872,0.453083183919,0.0,0.453083183919
 09/03  23:00:00,7.24890601305,1.35336522262,1.66752202202,0.0,0.2750026812,1.6500160872,0.453079178321,0.0,0.453079178321
 09/03  24:00:00,7.15662704468,1.33938271247,1.58922556381,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,7.12661873213,1.35336522262,1.5452347411,0.0,0.2750026812,1.6500160872,0.453084590559,0.0,0.453084590559
 09/04  02:00:00,6.96051129557,1.33938271247,1.39310981469,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  03:00:00,6.8649316904,1.35336522262,1.28354769937,0.0,0.2750026812,1.6500160872,0.453080541741,0.0,0.453080541741
 09/04  04:00:00,6.6626867018,1.29269828268,1.14196965071,0.0,0.2750026812,1.6500160872,0.453081547307,0.0,0.453081547307
 09/04  05:00:00,6.55706920925,1.29111931624,1.03793112461,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  06:00:00,5.97849989599,1.02815318054,0.722327947049,0.0,0.2750026812,1.6500160872,0.453081232143,0.0,0.453081232143
 09/04  07:00:00,3.51269932356,0.89329273266,0.694387822496,0.0,0.2750026812,1.6500160872,0.453085388201,0.0,0.453085388201
 09/04  08:00:00,4.34222105296,1.24601385289,1.17118843167,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,4.70738479748,1.30668079283,1.47568523624,0.0,0.2750026812,1.6500160872,0.453084348753,0.0,0.453084348753
 09/04  10:00:00,5.38797119166,1.46872712682,1.99422529643,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  11:00:00,6.1084730751,1.72292069221,2.46053361449,0.0,0.2750026812,1.6500160872,0.453082238469,0.0,0.453082238469
 09/04  12:00:00,5.75125451135,1.56111599422,2.26511974873,0.0,0.2750026812,1.6500160872,0.453087301146,0.0,0.453087301146
 09/04  13:00:00,6.41547423661,1.77835401265,2.71210145556,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  14:00:00,6.38660447783,1.6719826351,2.78960307433,0.0,0.2750026812,1.6500160872,0.453087528401,0.0,0.453087528401
 09/04  15:00:00,6.90263421569,1.79683178613,3.18078366116,0.0,0.2750026812,1.6500160872,0.453077794192,0.0,0.453077794192
 09/04  16:00:00,6.85808365252,1.70893818206,3.22412670206,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  17:00:00,7.01341569304,1.81530955961,3.27308736503,0.0,0.2750026812,1.6500160872,0.453079500238,0.0,0.453079500238
 09/04  18:00:00,6.35898545328,1.6719826351,2.76198404977,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
