Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/04  19:00:00,7.05092158053,1.77835401265,2.57988213281,0.0,0.2750026812,1.6500160872,0.45308467903,0.0,0.45308467903
 09/04  20:00:00,8.08292273742,1.59807154118,2.25683242784,0.0,0.2750026812,1.6500160872,0.453073584083,0.0,0.453073584083
 09/04  21:00:00,8.25367885975,1.74139846569,2.28426162565,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  22:00:00,7.89699445499,1.61654931466,2.05242637193,0.0,0.2750026812,1.6500160872,0.453083548655,0.0,0.453083548655
 09/04  23:00:00,7.7662129263,1.59973553568,1.93845862221,0.0,0.2750026812,1.6500160872,0.453077282299,0.0,0.453077282299
 09/04  24:00:00,7.53023514002,1.56111599422,1.7411003774,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/05  01:00:00,8.04840026337,1.56893924655,1.70143688602,0.0,0.2750026812,2.2000214496,0.453085104838,0.0,0.453085104838
 09/05  02:00:00,7.44403706858,1.33938271247,1.32663022531,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  03:00:00,7.36409475963,1.35336522262,1.2327054062,0.0,0.2750026812,2.2000214496,0.453084750214,0.0,0.453084750214
 09/05  04:00:00,7.25704885361,1.33938271247,1.13964201034,0.0,0.2750026812,2.2000214496,0.453068697777,0.0,0.453068697777
 09/05  05:00:00,7.48044429199,1.35336522262,1.07405225736,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  06:00:00,12.1290959085,2.34949849444,4.72657060209,0.0,0.5500053624,2.2000214496,0.453056293828,0.0,0.453056293828
 09/05  07:00:00,10.879199912,2.34949849444,4.29583054737,0.0,1.6500160872,2.2000214496,0.453067017238,0.0,0.453067017238
 09/05  08:00:00,18.2954993788,2.34949849444,6.04590436117,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  09:00:00,19.0961232159,2.34949849444,6.8465281983,0.0,4.9500482616,4.9500482616,0.453120278608,0.0,0.453120278608
 09/05  10:00:00,19.7240565273,2.34949849444,7.47446150963,0.0,4.9500482616,4.9500482616,0.453122589228,0.0,0.453122589228
 09/05  11:00:00,20.0833100462,2.34949849444,7.83371502852,0.0,4.9500482616,4.9500482616,0.453122573566,0.0,0.453122573566
 09/05  12:00:00,19.3993348652,2.34949849444,7.69974520998,0.0,4.9500482616,4.4000428992,0.453128845949,0.0,0.453128845949
 09/05  13:00:00,20.4260203041,2.34949849444,8.17642528647,0.0,4.9500482616,4.9500482616,0.453133988143,0.0,0.453133988143
 09/05  14:00:00,20.6561224095,2.34949849444,8.40652739189,0.0,4.9500482616,4.9500482616,0.453106951969,0.0,0.453106951969
 09/05  15:00:00,20.8637140425,2.34949849444,8.61411902484,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  16:00:00,20.9277150606,2.34949849444,8.67812004293,0.0,4.9500482616,4.9500482616,0.453121757878,0.0,0.453121757878
 09/05  17:00:00,15.5872966483,2.34949849444,7.73774452987,0.0,2.750026812,2.750026812,0.453099464568,0.0,0.453099464568
 09/05  18:00:00,13.2376266477,2.34949849444,7.03809061641,0.0,1.6500160872,2.2000214496,0.453102065543,0.0,0.453102065543
 09/05  19:00:00,13.2121628831,2.34949849444,6.24496018523,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/05  20:00:00,13.6769022981,2.34949849444,5.72437162921,0.0,1.1000107248,2.2000214496,0.453098550952,0.0,0.453098550952
 09/05  21:00:00,13.5201778125,2.34949849444,5.56764714367,0.0,1.1000107248,2.2000214496,0.453069589682,0.0,0.453069589682
 09/05  22:00:00,6.68146408788,0.828661851889,0.799775423991,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  23:00:00,7.65116272244,1.47003528072,1.40310331091,0.0,0.2750026812,2.2000214496,0.453083016745,0.0,0.453083016745
 09/05  24:00:00,7.1726957149,1.19677686004,1.19789472405,0.0,0.2750026812,2.2000214496,0.45308492332,0.0,0.45308492332
 09/06  01:00:00,7.54729600489,1.47003528072,1.29923659337,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  02:00:00,6.83100223688,1.09303368273,0.959944423347,0.0,0.2750026812,2.2000214496,0.453077114568,0.0,0.453077114568
 09/06  03:00:00,7.20621492409,1.34035630909,1.0878344842,0.0,0.2750026812,2.2000214496,0.453073358164,0.0,0.453073358164
 09/06  04:00:00,6.6068765093,1.04116209408,0.787690284419,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  05:00:00,6.93223310654,1.10693416014,0.772272134397,0.0,0.5500053624,2.2000214496,0.453075169693,0.0,0.453075169693
 09/06  06:00:00,12.0673063298,2.34949849444,4.66478102339,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  07:00:00,10.573804773,2.34949849444,3.99043540841,0.0,1.6500160872,2.2000214496,0.453065544984,0.0,0.453065544984
 09/06  08:00:00,17.7135557851,2.34949849444,5.46396076741,0.0,4.9500482616,4.9500482616,0.453098393152,0.0,0.453098393152
 09/06  09:00:00,18.3170345308,2.34949849444,6.0674395131,0.0,4.9500482616,4.9500482616,0.453119307114,0.0,0.453119307114
 09/06  10:00:00,18.9436269998,2.34949849444,6.69403198212,0.0,4.9500482616,4.9500482616,0.453115254356,0.0,0.453115254356
 09/06  11:00:00,19.3768765482,2.34949849444,7.12728153056,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/06  12:00:00,18.8243703144,2.34949849444,7.12478065916,0.0,4.9500482616,4.4000428992,0.45313446087,0.0,0.45313446087
 09/06  13:00:00,20.0629441849,2.34949849444,7.81334916726,0.0,4.9500482616,4.9500482616,0.453118773863,0.0,0.453118773863
 09/06  14:00:00,20.3721933515,2.34949849444,8.12259833383,0.0,4.9500482616,4.9500482616,0.453092950966,0.0,0.453092950966
 09/06  15:00:00,20.7603386864,2.34949849444,8.51074366877,0.0,4.9500482616,4.9500482616,0.45311139381,0.0,0.45311139381
 09/06  16:00:00,20.7341210686,2.34949849444,8.48452605092,0.0,4.9500482616,4.9500482616,0.453124391719,0.0,0.453124391719
 09/06  17:00:00,15.3226192041,2.34949849444,7.47306708564,0.0,2.750026812,2.750026812,0.453094999804,0.0,0.453094999804
 09/06  18:00:00,12.8507524957,2.34949849444,6.65121646443,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/06  19:00:00,12.8706594506,2.34949849444,5.90345675273,0.0,1.6500160872,2.2000214496,0.453092368469,0.0,0.453092368469
 09/06  20:00:00,13.2540530718,2.34949849444,5.30152240293,0.0,1.1000107248,2.2000214496,0.453096203702,0.0,0.453096203702
 09/06  21:00:00,12.9713828383,2.34949849444,5.01885216943,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  22:00:00,6.22006483583,0.660177215966,0.506860807861,0.0,0.5500053624,2.2000214496,0.453086866607,0.0,0.453086866607
 09/06  23:00:00,7.11651507798,1.2625489261,1.07594202107,0.0,0.2750026812,2.2000214496,0.453052988047,0.0,0.453052988047
 09/06  24:00:00,6.82799766675,1.11896947706,0.931004058884,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  01:00:00,7.34147694312,1.41816369207,1.14528912025,0.0,0.2750026812,2.2000214496,0.453079304425,0.0,0.453079304425
 09/07  02:00:00,6.74967058462,1.11896947706,0.852676976756,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  03:00:00,6.70855027122,1.10693416014,0.823591980281,0.0,0.2750026812,2.2000214496,0.453079503733,0.0,0.453079503733
 09/07  04:00:00,6.2833875906,0.88554732811,0.619816131686,0.0,0.2750026812,2.2000214496,0.453083454585,0.0,0.453083454585
 09/07  05:00:00,6.77248358582,1.03589858509,0.683558188731,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  06:00:00,11.9826374269,2.34949849444,4.58011212049,0.0,0.5500053624,2.2000214496,0.453081194551,0.0,0.453081194551
 09/07  07:00:00,10.3206941327,2.34949849444,3.73732476813,0.0,1.6500160872,2.2000214496,0.453096594626,0.0,0.453096594626
 09/07  08:00:00,17.014801879,2.34949849444,4.76520686137,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  09:00:00,17.3517057813,2.34949849444,5.10211076362,0.0,4.9500482616,4.9500482616,0.453086535133,0.0,0.453086535133
 09/07  10:00:00,17.9419845207,2.34949849444,5.69238950307,0.0,4.9500482616,4.9500482616,0.453114351188,0.0,0.453114351188
 09/07  11:00:00,18.5085587152,2.34949849444,6.25896369756,0.0,4.9500482616,4.9500482616,0.453127960307,0.0,0.453127960307
 09/07  12:00:00,18.0922436267,2.34949849444,6.39265397146,0.0,4.9500482616,4.4000428992,0.453131572205,0.0,0.453131572205
 09/07  13:00:00,19.2783770381,2.34949849444,7.02878202046,0.0,4.9500482616,4.9500482616,0.453130015303,0.0,0.453130015303
 09/07  14:00:00,19.615504509,2.34949849444,7.36590949139,0.0,4.9500482616,4.9500482616,0.453102349288,0.0,0.453102349288
 09/07  15:00:00,19.9989745076,2.34949849444,7.74937949,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  16:00:00,18.4252763351,2.34949849444,6.17568131747,0.0,4.9500482616,4.9500482616,0.453124726917,0.0,0.453124726917
 09/07  17:00:00,11.9397956187,2.34949849444,4.09024350022,0.0,2.750026812,2.750026812,0.453099718369,0.0,0.453099718369
 09/07  18:00:00,10.0012640085,2.34949849444,3.80172797728,0.0,1.6500160872,2.2000214496,0.453097122726,0.0,0.453097122726
 09/07  19:00:00,10.6777072378,2.34949849444,3.71050453988,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  20:00:00,11.2187519468,2.34949849444,3.26622127797,0.0,1.1000107248,2.2000214496,0.4530684127,0.0,0.4530684127
 09/07  21:00:00,11.0167259224,2.34949849444,3.06419525357,0.0,1.1000107248,2.2000214496,0.453067372475,0.0,0.453067372475
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080945486,0.0,0.453080945486
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060511933,0.0,0.453060511933
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073843622,0.0,0.453073843622
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053427589,0.0,0.453053427589
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072317514,0.0,0.453072317514
 09/08  06:00:00,10.6517139565,2.34949849444,3.2491886501,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  07:00:00,8.73871592313,2.34949849444,2.15534655855,0.0,1.6500160872,2.2000214496,0.453064189599,0.0,0.453064189599
 09/08  08:00:00,15.6241192597,2.34949849444,3.37452424206,0.0,4.9500482616,4.9500482616,0.453097640842,0.0,0.453097640842
 09/08  09:00:00,15.9208322245,2.34949849444,3.67123720682,0.0,4.9500482616,4.9500482616,0.4531073972,0.0,0.4531073972
 09/08  10:00:00,16.2623188292,2.34949849444,4.01272381159,0.0,4.9500482616,4.9500482616,0.453120789959,0.0,0.453120789959
 09/08  11:00:00,16.6346986214,2.34949849444,4.38510360374,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/08  12:00:00,16.1253406271,2.34949849444,4.42575097182,0.0,4.9500482616,4.4000428992,0.453136241746,0.0,0.453136241746
 09/08  13:00:00,17.309703427,2.34949849444,5.0601084093,0.0,4.9500482616,4.9500482616,0.453130470308,0.0,0.453130470308
 09/08  14:00:00,17.7329176455,2.34949849444,5.48332262787,0.0,4.9500482616,4.9500482616,0.453098256099,0.0,0.453098256099
 09/08  15:00:00,18.0461317243,2.34949849444,5.79653670668,0.0,4.9500482616,4.9500482616,0.453071417475,0.0,0.453071417475
 09/08  16:00:00,18.2609833856,2.34949849444,6.01138836797,0.0,4.9500482616,4.9500482616,0.45311665034,0.0,0.45311665034
 09/08  17:00:00,12.8798178825,2.34949849444,5.03026576409,0.0,2.750026812,2.750026812,0.453104202362,0.0,0.453104202362
 09/08  18:00:00,10.4398964444,2.34949849444,4.24036041311,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  19:00:00,10.4849447284,2.34949849444,3.51774203044,0.0,1.6500160872,2.2000214496,0.453096398013,0.0,0.453096398013
 09/08  20:00:00,10.9716355295,2.34949849444,3.01910486061,0.0,1.1000107248,2.2000214496,0.453089733412,0.0,0.453089733412
 09/08  21:00:00,10.6591503627,2.34949849444,2.70661969388,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081129925,0.0,0.453081129925
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059136388,0.0,0.453059136388
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072508017,0.0,0.453072508017
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052143599,0.0,0.453052143599
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065581519,0.0,0.453065581519
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  06:00:00,9.12138967865,2.34949849444,1.7188643722,0.0,0.5500053624,2.2000214496,0.453053550626,0.0,0.453053550626
 09/09  07:00:00,6.40834327562,2.34949849444,0.924984635842,0.0,0.5500053624,2.2000214496,0.453085032816,0.0,0.453085032816
 09/09  08:00:00,8.1539204971,2.34949849444,1.40437910345,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  09:00:00,8.32455147343,2.34949849444,1.57501007978,0.0,1.6500160872,2.750026812,0.453085482288,0.0,0.453085482288
 09/09  10:00:00,8.66683101097,2.34949849444,1.91728961732,0.0,1.6500160872,2.750026812,0.453099482174,0.0,0.453099482174
 09/09  11:00:00,8.83775836765,2.34949849444,2.088216974,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  12:00:00,7.19224074168,2.34949849444,2.09271543523,0.0,0.8250080436,1.9250187684,0.453100735447,0.0,0.453100735447
 09/09  13:00:00,7.41172428179,2.34949849444,2.31219897534,0.0,0.8250080436,1.9250187684,0.453083153885,0.0,0.453083153885
 09/09  14:00:00,7.61289846533,2.34949849444,2.51337315888,0.0,0.8250080436,1.9250187684,0.453093880159,0.0,0.453093880159
 09/09  15:00:00,7.95997707832,2.34949849444,2.86045177187,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  16:00:00,8.14339297096,2.34949849444,3.04386766451,0.0,0.8250080436,1.9250187684,0.453078708473,0.0,0.453078708473
 09/09  17:00:00,7.15177936899,2.34949849444,2.87726210614,0.0,0.2750026812,1.6500160872,0.453079379548,0.0,0.453079379548
 09/09  18:00:00,2.33745446843,0.256038183699,0.156397516329,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  19:00:00,2.92044581837,0.1575619592,0.0701984241043,0.0,0.2750026812,1.6500160872,0.453088401,0.0,0.453088401
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073636342,0.0,0.453073636342
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075675195,0.0,0.453075675195
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070837339,0.0,0.453070837339
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081700264,0.0,0.453081700264
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058512469,0.0,0.453058512469
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070283982,0.0,0.453070283982
 09/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051319233,0.0,0.453051319233
 09/10  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306150998,0.0,0.45306150998
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073050042,0.0,0.453073050042
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087666653,0.0,0.453087666653
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069898585,0.0,0.453069898585
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056787562,0.0,0.453056787562
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067267863,0.0,0.453067267863
 09/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077392645,0.0,0.453077392645
 09/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078244074,0.0,0.453078244074
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308495916,0.0,0.45308495916
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080298424,0.0,0.453080298424
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057099947,0.0,0.453057099947
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069840314,0.0,0.453069840314
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083322335,0.0,0.453083322335
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064742087,0.0,0.453064742087
 09/11  06:00:00,8.98055977996,2.34949849444,1.57803447351,0.0,0.5500053624,2.2000214496,0.452979569783,0.0,0.452979569783
 09/11  07:00:00,7.65832942455,2.34949849444,1.07496005997,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  08:00:00,14.8643747102,2.34949849444,2.61477969257,0.0,4.9500482616,4.9500482616,0.453114589489,0.0,0.453114589489
 09/11  09:00:00,15.620262518,2.34949849444,3.37066750033,0.0,4.9500482616,4.9500482616,0.453118862481,0.0,0.453118862481
 09/11  10:00:00,16.4026765412,2.34949849444,4.1530815236,0.0,4.9500482616,4.9500482616,0.45311837869,0.0,0.45311837869
 09/11  11:00:00,17.1145180649,2.34949849444,4.86492304721,0.0,4.9500482616,4.9500482616,0.453127568661,0.0,0.453127568661
 09/11  12:00:00,16.8878759318,2.34949849444,5.18828627656,0.0,4.9500482616,4.4000428992,0.453140215733,0.0,0.453140215733
 09/11  13:00:00,18.4033729556,2.34949849444,6.15377793792,0.0,4.9500482616,4.9500482616,0.453124715087,0.0,0.453124715087
 09/11  14:00:00,18.5533060787,2.34949849444,6.303711061,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/11  15:00:00,19.057610185,2.34949849444,6.80801516736,0.0,4.9500482616,4.9500482616,0.453092371037,0.0,0.453092371037
 09/11  16:00:00,19.3616399788,2.34949849444,7.11204496113,0.0,4.9500482616,4.9500482616,0.45310640582,0.0,0.45310640582
 09/11  17:00:00,13.6449383446,2.34949849444,5.79538622616,0.0,2.750026812,2.750026812,0.453100265989,0.0,0.453100265989
 09/11  18:00:00,11.1888478939,2.34949849444,4.98931186263,0.0,1.6500160872,2.2000214496,0.453097094732,0.0,0.453097094732
 09/11  19:00:00,11.7173720444,2.34949849444,4.3663360131,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  20:00:00,11.9415171706,2.34949849444,3.98898650174,0.0,1.1000107248,2.2000214496,0.453098695178,0.0,0.453098695178
 09/11  21:00:00,11.8938487579,2.34949849444,3.94131808907,0.0,1.1000107248,2.2000214496,0.453054450429,0.0,0.453054450429
 09/11  22:00:00,5.3036364346,0.1575619592,0.0930476633974,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  23:00:00,5.39612147306,0.386694195777,0.231403146482,0.0,0.2750026812,2.2000214496,0.453085885441,0.0,0.453085885441
 09/11  24:00:00,5.6230775703,0.537045452754,0.308007986737,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  01:00:00,5.26600722557,0.315123918399,0.17285917637,0.0,0.2750026812,2.2000214496,0.45308094544,0.0,0.45308094544
 09/12  02:00:00,5.26634716687,0.315123918399,0.173199117666,0.0,0.2750026812,2.2000214496,0.453079103769,0.0,0.453079103769
 09/12  03:00:00,5.25189679325,0.315123918399,0.158748744043,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  04:00:00,4.89277829284,0.0787809795998,0.0359731824329,0.0,0.2750026812,2.2000214496,0.453075755508,0.0,0.453075755508
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060823618,0.0,0.453060823618
 09/12  06:00:00,11.4282345736,2.34949849444,4.0257092672,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  07:00:00,9.74710328888,2.34949849444,3.1637339243,0.0,1.6500160872,2.2000214496,0.453099407363,0.0,0.453099407363
 09/12  08:00:00,16.9426244985,2.34949849444,4.69302948083,0.0,4.9500482616,4.9500482616,0.453108986739,0.0,0.453108986739
 09/12  09:00:00,17.6658740671,2.34949849444,5.41627904946,0.0,4.9500482616,4.9500482616,0.453119087346,0.0,0.453119087346
 09/12  10:00:00,18.4163317954,2.34949849444,6.16673677776,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/12  11:00:00,18.8573025709,2.34949849444,6.60770755329,0.0,4.9500482616,4.9500482616,0.45312516599,0.0,0.45312516599
 09/12  12:00:00,18.1367070792,2.34949849444,6.43711742393,0.0,4.9500482616,4.4000428992,0.45312915912,0.0,0.45312915912
 09/12  13:00:00,19.1361019636,2.34949849444,6.88650694597,0.0,4.9500482616,4.9500482616,0.453134132168,0.0,0.453134132168
 09/12  14:00:00,19.5083673746,2.34949849444,7.25877235696,0.0,4.9500482616,4.9500482616,0.453102863218,0.0,0.453102863218
 09/12  15:00:00,19.81308111,2.34949849444,7.56348609232,0.0,4.9500482616,4.9500482616,0.453079903017,0.0,0.453079903017
 09/12  16:00:00,19.5495613908,2.34949849444,7.2999663732,0.0,4.9500482616,4.9500482616,0.453119192049,0.0,0.453119192049
 09/12  17:00:00,13.6224808013,2.34949849444,5.77292868286,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/12  18:00:00,11.1630636286,2.34949849444,4.96352759732,0.0,1.6500160872,2.2000214496,0.453103057753,0.0,0.453103057753
 09/12  19:00:00,11.8615879687,2.34949849444,4.51055193743,0.0,1.6500160872,2.2000214496,0.453094418485,0.0,0.453094418485
 09/12  20:00:00,12.0254299821,2.34949849444,4.07289931324,0.0,1.1000107248,2.2000214496,0.453090408138,0.0,0.453090408138
 09/12  21:00:00,11.6602209602,2.34949849444,3.70769029137,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/12  22:00:00,5.41279562576,0.229132236577,0.130636577175,0.0,0.5500053624,2.2000214496,0.453083119372,0.0,0.453083119372
 09/12  23:00:00,6.0030078987,0.790833228043,0.434150539849,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  24:00:00,6.0921763735,0.857774945135,0.456377297564,0.0,0.2750026812,2.2000214496,0.45308135961,0.0,0.45308135961
 09/13  01:00:00,5.56872976857,0.529834750532,0.260870887239,0.0,0.2750026812,2.2000214496,0.453076628226,0.0,0.453076628226
 09/13  02:00:00,5.13091278106,0.2363429388,0.116545711457,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  03:00:00,5.12032205972,0.2363429388,0.105954990117,0.0,0.2750026812,2.2000214496,0.453056506904,0.0,0.453056506904
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070166628,0.0,0.453070166628
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  06:00:00,11.0652410187,2.34949849444,3.66271571227,0.0,0.5500053624,2.2000214496,0.453059135176,0.0,0.453059135176
 09/13  07:00:00,9.17773567279,2.34949849444,2.59436630821,0.0,1.6500160872,2.2000214496,0.453075552597,0.0,0.453075552597
 09/13  08:00:00,15.9120784417,2.34949849444,3.66248342405,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/13  09:00:00,16.3206826511,2.34949849444,4.07108763348,0.0,4.9500482616,4.9500482616,0.453115906599,0.0,0.453115906599
 09/13  10:00:00,17.0081052612,2.34949849444,4.75851024356,0.0,4.9500482616,4.9500482616,0.453116352655,0.0,0.453116352655
 09/13  11:00:00,17.5334969768,2.34949849444,5.28390195918,0.0,4.9500482616,4.9500482616,0.453123628786,0.0,0.453123628786
 09/13  12:00:00,17.0581572209,2.34949849444,5.35856756563,0.0,4.9500482616,4.4000428992,0.453133857986,0.0,0.453133857986
 09/13  13:00:00,18.1885506828,2.34949849444,5.93895566517,0.0,4.9500482616,4.9500482616,0.453121773635,0.0,0.453121773635
 09/13  14:00:00,18.4849795437,2.34949849444,6.23538452606,0.0,4.9500482616,4.9500482616,0.453096251169,0.0,0.453096251169
 09/13  15:00:00,18.8045791506,2.34949849444,6.554984133,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/13  16:00:00,19.0801700979,2.34949849444,6.83057508029,0.0,4.9500482616,4.9500482616,0.453113803305,0.0,0.453113803305
 09/13  17:00:00,13.698120347,2.34949849444,5.84856822851,0.0,2.750026812,2.750026812,0.453108241156,0.0,0.453108241156
 09/13  18:00:00,11.0142037595,2.34949849444,4.81466772827,0.0,1.6500160872,2.2000214496,0.453098892776,0.0,0.453098892776
 09/13  19:00:00,11.3874720769,2.34949849444,4.03643604569,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/13  20:00:00,11.4545927875,2.34949849444,3.50206211865,0.0,1.1000107248,2.2000214496,0.453090173435,0.0,0.453090173435
 09/13  21:00:00,11.1803831987,2.34949849444,3.22785252983,0.0,1.1000107248,2.2000214496,0.45308792557,0.0,0.45308792557
 09/13  22:00:00,5.3390972724,0.196952449,0.0891180113994,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  23:00:00,5.2691604947,0.315123918399,0.176012445493,0.0,0.2750026812,2.2000214496,0.453084488177,0.0,0.453084488177
 09/13  24:00:00,5.37962782944,0.393904897999,0.207698800636,0.0,0.2750026812,2.2000214496,0.453062864595,0.0,0.453062864595
 09/14  01:00:00,5.2593081633,0.315123918399,0.166160114102,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  02:00:00,5.24985224063,0.315123918399,0.156704191425,0.0,0.2750026812,2.2000214496,0.453077974637,0.0,0.453077974637
 09/14  03:00:00,5.24453498997,0.315123918399,0.151386940771,0.0,0.2750026812,2.2000214496,0.453056548536,0.0,0.453056548536
 09/14  04:00:00,5.12391655478,0.2363429388,0.10954948518,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075960142,0.0,0.453075960142
 09/14  06:00:00,11.0728523773,2.34949849444,3.67032707084,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  07:00:00,9.49901711226,2.34949849444,2.91564774768,0.0,1.6500160872,2.2000214496,0.453068535301,0.0,0.453068535301
 09/14  08:00:00,16.5003610258,2.34949849444,4.25076600813,0.0,4.9500482616,4.9500482616,0.453104295785,0.0,0.453104295785
 09/14  09:00:00,17.0493863796,2.34949849444,4.799791362,0.0,4.9500482616,4.9500482616,0.453116677357,0.0,0.453116677357
 09/14  10:00:00,17.4004991113,2.34949849444,5.15090409367,0.0,4.9500482616,4.9500482616,0.453108386905,0.0,0.453108386905
 09/14  11:00:00,17.7087840094,2.34949849444,5.45918899176,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/14  12:00:00,16.9824494335,2.34949849444,5.2828597782,0.0,4.9500482616,4.4000428992,0.453125830046,0.0,0.453125830046
 09/14  13:00:00,17.0878814751,2.34949849444,4.83828645743,0.0,4.9500482616,4.9500482616,0.45313108531,0.0,0.45313108531
 09/14  14:00:00,16.946925208,2.34949849444,4.69733019031,0.0,4.9500482616,4.9500482616,0.453119183688,0.0,0.453119183688
 09/14  15:00:00,17.3290954701,2.34949849444,5.07950045249,0.0,4.9500482616,4.9500482616,0.453112915752,0.0,0.453112915752
 09/14  16:00:00,17.4707081048,2.34949849444,5.22111308718,0.0,4.9500482616,4.9500482616,0.453117034135,0.0,0.453117034135
 09/14  17:00:00,11.9961133417,2.34949849444,4.14656122327,0.0,2.750026812,2.750026812,0.453098218208,0.0,0.453098218208
 09/14  18:00:00,9.56891046346,2.34949849444,3.36937443221,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/14  19:00:00,10.4923102974,2.34949849444,3.14127426618,0.0,1.6500160872,2.2000214496,0.453096366378,0.0,0.453096366378
 09/14  20:00:00,10.9400005368,2.34949849444,2.98746986796,0.0,1.1000107248,2.2000214496,0.453090453877,0.0,0.453090453877
 09/14  21:00:00,10.7466664167,2.34949849444,2.79413574785,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075485304,0.0,0.453075485304
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305375555,0.0,0.45305375555
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067563404,0.0,0.453067563404
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081338904,0.0,0.453081338904
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061393521,0.0,0.453061393521
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  06:00:00,10.4419210478,2.34949849444,3.03939574136,0.0,0.5500053624,2.2000214496,0.453083816404,0.0,0.453083816404
 09/15  07:00:00,8.84856580047,2.34949849444,2.26519643589,0.0,1.6500160872,2.2000214496,0.453096812145,0.0,0.453096812145
 09/15  08:00:00,15.9925695825,2.34949849444,3.74297456488,0.0,4.9500482616,4.9500482616,0.453114634516,0.0,0.453114634516
 09/15  09:00:00,16.7438351846,2.34949849444,4.49424016694,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  10:00:00,17.1493488804,2.34949849444,4.89975386277,0.0,4.9500482616,4.9500482616,0.453123036897,0.0,0.453123036897
 09/15  11:00:00,17.7602273186,2.34949849444,5.51063230098,0.0,4.9500482616,4.9500482616,0.453128401544,0.0,0.453128401544
 09/15  12:00:00,17.1879969063,2.34949849444,5.48840725108,0.0,4.9500482616,4.4000428992,0.453138315276,0.0,0.453138315276
 09/15  13:00:00,18.3421718984,2.34949849444,6.09257688078,0.0,4.9500482616,4.9500482616,0.45313503567,0.0,0.45313503567
 09/15  14:00:00,18.4808420045,2.34949849444,6.23124698686,0.0,4.9500482616,4.9500482616,0.453096876894,0.0,0.453096876894
 09/15  15:00:00,18.9646746256,2.34949849444,6.71507960795,0.0,4.9500482616,4.9500482616,0.453095650655,0.0,0.453095650655
 09/15  16:00:00,19.2460364412,2.34949849444,6.99644142355,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  17:00:00,13.7572945792,2.34949849444,5.9077424608,0.0,2.750026812,2.750026812,0.453100924755,0.0,0.453100924755
 09/15  18:00:00,11.4446566221,2.34949849444,5.24512059082,0.0,1.6500160872,2.2000214496,0.453097158656,0.0,0.453097158656
 09/15  19:00:00,11.7997527738,2.34949849444,4.44871674254,0.0,1.6500160872,2.2000214496,0.453091030883,0.0,0.453091030883
 09/15  20:00:00,11.8571385728,2.34949849444,3.90460790395,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  21:00:00,11.7104545757,2.34949849444,3.75792390682,0.0,1.1000107248,2.2000214496,0.453086317478,0.0,0.453086317478
 09/15  22:00:00,5.30272995189,0.1575619592,0.0921411806904,0.0,0.5500053624,2.2000214496,0.453083090639,0.0,0.453083090639
 09/15  23:00:00,5.27533061247,0.315123918399,0.182182563262,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  24:00:00,5.40703001201,0.393904897999,0.235100983211,0.0,0.2750026812,2.2000214496,0.453063148212,0.0,0.453063148212
 09/16  01:00:00,4.72071096064,0.315123918399,0.177568273833,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  02:00:00,4.84722476542,0.393904897999,0.225301099016,0.0,0.2750026812,1.6500160872,0.453078435811,0.0,0.453078435811
 09/16  03:00:00,4.70691112022,0.315123918399,0.163768433421,0.0,0.2750026812,1.6500160872,0.453075366305,0.0,0.453075366305
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074472611,0.0,0.453074472611
 09/16  06:00:00,11.5476527889,2.34949849444,4.14512748242,0.0,0.5500053624,2.2000214496,0.453061600411,0.0,0.453061600411
 09/16  07:00:00,8.62192061812,2.34949849444,3.13856197833,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/16  08:00:00,10.4928941549,2.34949849444,3.74335276128,0.0,1.6500160872,2.750026812,0.453092348819,0.0,0.453092348819
 09/16  09:00:00,11.173989639,2.34949849444,4.42444824537,0.0,1.6500160872,2.750026812,0.453099857944,0.0,0.453099857944
 09/16  10:00:00,11.73262043,2.34949849444,4.98307903636,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  11:00:00,11.9299030401,2.34949849444,5.18036164643,0.0,1.6500160872,2.750026812,0.453105000728,0.0,0.453105000728
 09/16  12:00:00,10.1349936828,2.34949849444,5.03546837631,0.0,0.8250080436,1.9250187684,0.453098626882,0.0,0.453098626882
 09/16  13:00:00,10.4312306167,2.34949849444,5.33170531026,0.0,0.8250080436,1.9250187684,0.453091867128,0.0,0.453091867128
 09/16  14:00:00,10.8683835305,2.34949849444,5.76885822401,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  15:00:00,11.2685223944,2.34949849444,6.16899708791,0.0,0.8250080436,1.9250187684,0.4530589823,0.0,0.4530589823
 09/16  16:00:00,11.3645196992,2.34949849444,6.26499439275,0.0,0.8250080436,1.9250187684,0.453085616989,0.0,0.453085616989
 09/16  17:00:00,10.1261150051,2.34949849444,5.85159774221,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  18:00:00,3.27199603174,0.67571094664,0.671266316693,0.0,0.2750026812,1.6500160872,0.45308697407,0.0,0.45308697407
 09/16  19:00:00,5.23310230306,1.10693416014,1.04964937452,0.0,0.2750026812,1.6500160872,0.453081687315,0.0,0.453081687315
 09/16  20:00:00,5.92145259703,0.88554732811,0.807886500511,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  21:00:00,6.35358622338,1.10693416014,1.01863329484,0.0,0.2750026812,1.6500160872,0.45308898307,0.0,0.45308898307
 09/16  22:00:00,5.90062938402,0.88554732811,0.78706328751,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  23:00:00,6.25796567191,1.10693416014,0.923012743366,0.0,0.2750026812,1.6500160872,0.453077568827,0.0,0.453077568827
 09/16  24:00:00,5.83614366197,0.88554732811,0.722577565451,0.0,0.2750026812,1.6500160872,0.4530562497,0.0,0.4530562497
 09/17  01:00:00,6.22308239432,1.10693416014,0.888129465781,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  02:00:00,5.7784644537,0.88554732811,0.664898357186,0.0,0.2750026812,1.6500160872,0.453085227167,0.0,0.453085227167
 09/17  03:00:00,5.89148532471,0.96432830771,0.699138248593,0.0,0.2750026812,1.6500160872,0.453078929759,0.0,0.453078929759
 09/17  04:00:00,5.72864184345,0.88554732811,0.615075746931,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  05:00:00,5.79781230439,0.96432830771,0.605465228279,0.0,0.2750026812,1.6500160872,0.453084204154,0.0,0.453084204154
 09/17  06:00:00,4.7319886735,0.315123918399,0.188845986697,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,3.17934640943,0.529834750532,0.340659557165,0.0,0.2750026812,1.6500160872,0.453071275108,0.0,0.453071275108
 09/17  08:00:00,3.64826765518,0.9038409242,0.819407962579,0.0,0.2750026812,1.6500160872,0.453084011688,0.0,0.453084011688
 09/17  09:00:00,4.24663456468,1.11317126574,1.20844453053,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  10:00:00,4.82957003267,1.3461545204,1.55839674386,0.0,0.2750026812,1.6500160872,0.453042576916,0.0,0.453042576916
 09/17  11:00:00,5.01071314111,1.34659341469,1.73910095802,0.0,0.2750026812,1.6500160872,0.453083688036,0.0,0.453083688036
 09/17  12:00:00,5.31694127079,1.3461545204,2.04576798198,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  13:00:00,4.65654535536,1.26878603171,1.46274055525,0.0,0.2750026812,1.6500160872,0.453085839788,0.0,0.453085839788
 09/17  14:00:00,4.71935941969,1.3461545204,1.44818613088,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,4.62216076876,1.34659341469,1.35054858566,0.0,0.2750026812,1.6500160872,0.45308308057,0.0,0.45308308057
 09/17  16:00:00,4.09455917052,1.19053975444,0.979000647681,0.0,0.2750026812,1.6500160872,0.453084007561,0.0,0.453084007561
 09/17  17:00:00,4.15033800554,1.24933418596,0.975985051169,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,3.58946123613,0.957117605488,0.707324862241,0.0,0.2750026812,1.6500160872,0.453080341146,0.0,0.453080341146
 09/17  19:00:00,5.02936371304,0.988006832727,0.581004778572,0.0,0.2750026812,1.6500160872,0.453079729751,0.0,0.453079729751
 09/17  20:00:00,5.52015259291,0.846691540637,0.445442283865,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  21:00:00,4.9310631219,0.483233558509,0.21981079499,0.0,0.2750026812,1.6500160872,0.45307832185,0.0,0.45307832185
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071614719,0.0,0.453071614719
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082123888,0.0,0.453082123888
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306262801,0.0,0.45306262801
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076651232,0.0,0.453076651232
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061547441,0.0,0.453061547441
 09/18  06:00:00,10.5457632022,2.34949849444,3.14323789572,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,8.81119366546,2.34949849444,2.22782430088,0.0,1.6500160872,2.2000214496,0.453089675249,0.0,0.453089675249
 09/18  08:00:00,15.6143730721,2.34949849444,3.36477805448,0.0,4.9500482616,4.9500482616,0.453103377159,0.0,0.453103377159
 09/18  09:00:00,15.8800330316,2.34949849444,3.63043801392,0.0,4.9500482616,4.9500482616,0.453117786008,0.0,0.453117786008
 09/18  10:00:00,16.1997283896,2.34949849444,3.95013337198,0.0,4.9500482616,4.9500482616,0.453119553057,0.0,0.453119553057
 09/18  11:00:00,16.7859938045,2.34949849444,4.53639878683,0.0,4.9500482616,4.9500482616,0.453128093454,0.0,0.453128093454
 09/18  12:00:00,16.3807291646,2.34949849444,4.68113950933,0.0,4.9500482616,4.4000428992,0.453118999178,0.0,0.453118999178
 09/18  13:00:00,17.5180915195,2.34949849444,5.26849650185,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/18  14:00:00,17.8196409914,2.34949849444,5.57004597376,0.0,4.9500482616,4.9500482616,0.453123883412,0.0,0.453123883412
 09/18  15:00:00,17.8592445939,2.34949849444,5.60964957629,0.0,4.9500482616,4.9500482616,0.453118166851,0.0,0.453118166851
 09/18  16:00:00,18.1353347182,2.34949849444,5.88573970051,0.0,4.9500482616,4.9500482616,0.453127465707,0.0,0.453127465707
 09/18  17:00:00,12.5373261836,2.34949849444,4.6877740652,0.0,2.750026812,2.750026812,0.453107730433,0.0,0.453107730433
 09/18  18:00:00,10.2223041204,2.34949849444,4.02276808914,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,11.2312246824,2.34949849444,3.49635531784,0.0,1.6500160872,2.2000214496,0.453098247293,0.0,0.453098247293
 09/18  20:00:00,11.1811806218,2.34949849444,3.22864995291,0.0,1.1000107248,2.2000214496,0.453091757447,0.0,0.453091757447
 09/18  21:00:00,10.9836117068,2.34949849444,3.03108103791,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308878975,0.0,0.45308878975
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058297744,0.0,0.453058297744
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307237065,0.0,0.45307237065
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052646708,0.0,0.453052646708
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066801629,0.0,0.453066801629
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305486791,0.0,0.45305486791
 09/19  06:00:00,11.2570358389,2.34949849444,3.85451053242,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/19  07:00:00,9.63345874028,2.34949849444,3.0500893757,0.0,1.6500160872,2.2000214496,0.453098727544,0.0,0.453098727544
 09/19  08:00:00,16.8503798509,2.34949849444,4.60078483328,0.0,4.9500482616,4.9500482616,0.453104578851,0.0,0.453104578851
 09/19  09:00:00,17.3532833481,2.34949849444,5.10368833044,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/19  10:00:00,18.0486202206,2.34949849444,5.79902520299,0.0,4.9500482616,4.9500482616,0.453121434283,0.0,0.453121434283
 09/19  11:00:00,18.4744704904,2.34949849444,6.22487547277,0.0,4.9500482616,4.9500482616,0.453124851465,0.0,0.453124851465
 09/19  12:00:00,17.8772158702,2.34949849444,6.17762621492,0.0,4.9500482616,4.4000428992,0.453099689258,0.0,0.453099689258
 09/19  13:00:00,19.0598067607,2.34949849444,6.81021174308,0.0,4.9500482616,4.9500482616,0.453136332673,0.0,0.453136332673
 09/19  14:00:00,19.2670476808,2.34949849444,7.01745266317,0.0,4.9500482616,4.9500482616,0.453105071839,0.0,0.453105071839
 09/19  15:00:00,19.5753180234,2.34949849444,7.32572300577,0.0,4.9500482616,4.9500482616,0.453105471563,0.0,0.453105471563
 09/19  16:00:00,19.5251313421,2.34949849444,7.27553632447,0.0,4.9500482616,4.9500482616,0.453115491706,0.0,0.453115491706
 09/19  17:00:00,14.1879868049,2.34949849444,6.33843468645,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,11.2412397537,2.34949849444,5.04170372241,0.0,1.6500160872,2.2000214496,0.453104738062,0.0,0.453104738062
 09/19  19:00:00,12.0541762723,2.34949849444,4.31930690768,0.0,1.6500160872,2.2000214496,0.453094864531,0.0,0.453094864531
 09/19  20:00:00,11.8507535004,2.34949849444,3.89822283156,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  21:00:00,11.6744467901,2.34949849444,3.72191612122,0.0,1.1000107248,2.2000214496,0.453095977743,0.0,0.453095977743
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073095086,0.0,0.453073095086
 09/19  23:00:00,5.14207942946,0.2363429388,0.127712359854,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  24:00:00,5.14288296693,0.2363429388,0.12851589733,0.0,0.2750026812,2.2000214496,0.453071544138,0.0,0.453071544138
 09/20  01:00:00,5.13963739125,0.2363429388,0.125270321642,0.0,0.2750026812,2.2000214496,0.453086008886,0.0,0.453086008886
 09/20  02:00:00,5.13468501831,0.2363429388,0.120317948704,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081700653,0.0,0.453081700653
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062087215,0.0,0.453062087215
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,10.8794768308,2.34949849444,3.47695152435,0.0,0.5500053624,2.2000214496,0.453086328434,0.0,0.453086328434
 09/20  07:00:00,8.92230313547,2.34949849444,2.33893377089,0.0,1.6500160872,2.2000214496,0.45306969683,0.0,0.45306969683
 09/20  08:00:00,15.5090957094,2.34949849444,3.25950069175,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  09:00:00,15.584317124,2.34949849444,3.33472210639,0.0,4.9500482616,4.9500482616,0.453111722881,0.0,0.453111722881
 09/20  10:00:00,15.701645249,2.34949849444,3.45205023135,0.0,4.9500482616,4.9500482616,0.45310667595,0.0,0.45310667595
 09/20  11:00:00,15.9249158634,2.34949849444,3.67532084572,0.0,4.9500482616,4.9500482616,0.453116854047,0.0,0.453116854047
 09/20  12:00:00,15.4770925458,2.34949849444,3.77750289053,0.0,4.9500482616,4.4000428992,0.4531419169,0.0,0.4531419169
 09/20  13:00:00,16.7451627766,2.34949849444,4.49556775892,0.0,4.9500482616,4.9500482616,0.453133921242,0.0,0.453133921242
 09/20  14:00:00,17.1256032707,2.34949849444,4.87600825302,0.0,4.9500482616,4.9500482616,0.453111458263,0.0,0.453111458263
 09/20  15:00:00,17.2461852818,2.34949849444,4.99659026414,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  16:00:00,17.0131742974,2.34949849444,4.76357927977,0.0,4.9500482616,4.9500482616,0.453112642879,0.0,0.453112642879
 09/20  17:00:00,11.359033045,2.34949849444,3.50948092652,0.0,2.750026812,2.750026812,0.45311168543,0.0,0.45311168543
 09/20  18:00:00,9.17683692008,2.34949849444,2.97730088883,0.0,1.6500160872,2.2000214496,0.453092964513,0.0,0.453092964513
 09/20  19:00:00,10.3626206882,2.34949849444,2.62775132364,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/20  20:00:00,10.2276577279,2.34949849444,2.27512705903,0.0,1.1000107248,2.2000214496,0.453092649263,0.0,0.453092649263
 09/20  21:00:00,10.0392629808,2.34949849444,2.08673231197,0.0,1.1000107248,2.2000214496,0.453076018747,0.0,0.453076018747
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072749624,0.0,0.453072749624
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053094807,0.0,0.453053094807
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067400651,0.0,0.453067400651
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081633154,0.0,0.453081633154
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066841909,0.0,0.453066841909
 09/21  06:00:00,9.62511836048,2.34949849444,2.22259305403,0.0,0.5500053624,2.2000214496,0.453053955693,0.0,0.453053955693
 09/21  07:00:00,8.27187332845,2.34949849444,1.68850396386,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/21  08:00:00,15.1052097585,2.34949849444,2.85561474086,0.0,4.9500482616,4.9500482616,0.453110368464,0.0,0.453110368464
 09/21  09:00:00,15.0049731875,2.34949849444,2.75537816988,0.0,4.9500482616,4.9500482616,0.453101385628,0.0,0.453101385628
 09/21  10:00:00,14.9022000933,2.34949849444,2.65260507561,0.0,4.9500482616,4.9500482616,0.453096076213,0.0,0.453096076213
 09/21  11:00:00,14.9271859223,2.34949849444,2.67759090468,0.0,4.9500482616,4.9500482616,0.453113550582,0.0,0.453113550582
 09/21  12:00:00,14.0945715079,2.34949849444,2.39498185266,0.0,4.9500482616,4.4000428992,0.453104020741,0.0,0.453104020741
 09/21  13:00:00,14.8105460224,2.34949849444,2.56095100475,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  14:00:00,14.8638513211,2.34949849444,2.61425630343,0.0,4.9500482616,4.9500482616,0.453123676254,0.0,0.453123676254
 09/21  15:00:00,14.946337485,2.34949849444,2.69674246739,0.0,4.9500482616,4.9500482616,0.453098102804,0.0,0.453098102804
 09/21  16:00:00,14.419992015,2.34949849444,2.17039699738,0.0,4.9500482616,4.9500482616,0.453095535904,0.0,0.453095535904
 09/21  17:00:00,8.71448200026,2.34949849444,0.864929881809,0.0,2.750026812,2.750026812,0.453067709238,0.0,0.453067709238
 09/21  18:00:00,6.37037600797,2.34949849444,0.170839976718,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/21  19:00:00,7.74864893099,2.34949849444,0.0137795664091,0.0,1.6500160872,2.2000214496,0.453098645037,0.0,0.453098645037
 09/21  20:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453070907704,0.0,0.453070907704
 09/21  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453065028337,0.0,0.453065028337
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077637858,0.0,0.453077637858
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058091365,0.0,0.453058091365
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307245997,0.0,0.45307245997
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052945505,0.0,0.453052945505
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075310351,0.0,0.453075310351
 09/22  06:00:00,7.45099581491,2.34949849444,0.0484705084603,0.0,0.5500053624,2.2000214496,0.0621628778578,0.0421628778578,0.02
 09/22  07:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.50640265217,1.05332202746,0.453080624718
 09/22  08:00:00,12.2977367799,2.34949849444,0.0481417622206,0.0,4.9500482616,4.9500482616,0.453103305975,0.0,0.453103305975
 09/22  09:00:00,12.3008113686,2.34949849444,0.0512163509682,0.0,4.9500482616,4.9500482616,0.453121502568,0.0,0.453121502568
 09/22  10:00:00,12.3565092984,2.34949849444,0.106914280758,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
