Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/22  11:00:00,12.4116280359,2.34949849444,0.162033018202,0.0,4.9500482616,4.9500482616,0.453124234438,0.0,0.453124234438
 09/22  12:00:00,11.8458661245,2.34949849444,0.146276469202,0.0,4.9500482616,4.4000428992,0.453127974447,0.0,0.453127974447
 09/22  13:00:00,12.6598963958,2.34949849444,0.410301378163,0.0,4.9500482616,4.9500482616,0.453134006355,0.0,0.453134006355
 09/22  14:00:00,12.9650386072,2.34949849444,0.715443589513,0.0,4.9500482616,4.9500482616,0.453113097928,0.0,0.453113097928
 09/22  15:00:00,13.143152881,2.34949849444,0.893557863344,0.0,4.9500482616,4.9500482616,0.453092093458,0.0,0.453092093458
 09/22  16:00:00,13.293368761,2.34949849444,1.04377374336,0.0,4.9500482616,4.9500482616,0.453098062941,0.0,0.453098062941
 09/22  17:00:00,8.31836542832,2.34949849444,0.468813309869,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/22  18:00:00,6.40355980042,2.34949849444,0.204023769176,0.0,1.6500160872,2.2000214496,0.453100172068,0.0,0.453100172068
 09/22  19:00:00,7.76135315618,2.34949849444,0.0264837915941,0.0,1.6500160872,2.2000214496,0.453097581189,0.0,0.453097581189
 09/22  20:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.45309518284,0.0,0.45309518284
 09/22  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073543855,0.0,0.453073543855
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053989735,0.0,0.453053989735
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068419008,0.0,0.453068419008
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082806598,0.0,0.453082806598
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063417862,0.0,0.453063417862
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  06:00:00,7.44690604483,2.34949849444,0.0443807383772,0.0,0.5500053624,2.2000214496,0.556603927085,0.103516519767,0.453087407318
 09/23  07:00:00,5.87054198207,2.34949849444,0.00335000895826,0.0,0.5500053624,2.2000214496,2.18353909654,1.73045269874,0.4530863978
 09/23  08:00:00,6.75336353616,2.34949849444,0.00382214251029,0.0,1.6500160872,2.750026812,0.0793458104623,0.0593458104623,0.02
 09/23  09:00:00,6.75046052727,2.34949849444,0.000919133624091,0.0,1.6500160872,2.750026812,0.45310316718,0.0,0.45310316718
 09/23  10:00:00,6.78394587478,2.34949849444,0.0344044811283,0.0,1.6500160872,2.750026812,0.453097808407,0.0,0.453097808407
 09/23  11:00:00,6.79447592607,2.34949849444,0.0449345324242,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  12:00:00,5.11892524038,2.34949849444,0.0193999339314,0.0,0.8250080436,1.9250187684,0.453102477083,0.0,0.453102477083
 09/23  13:00:00,5.25781617463,2.34949849444,0.158290868177,0.0,0.8250080436,1.9250187684,0.453098720747,0.0,0.453098720747
 09/23  14:00:00,5.42805649889,2.34949849444,0.32853119244,0.0,0.8250080436,1.9250187684,0.453091604343,0.0,0.453091604343
 09/23  15:00:00,5.64009805749,2.34949849444,0.540572751037,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  16:00:00,5.76927124785,2.34949849444,0.669745941403,0.0,0.8250080436,1.9250187684,0.453080405266,0.0,0.453080405266
 09/23  17:00:00,4.9062713986,2.34949849444,0.631754135748,0.0,0.2750026812,1.6500160872,0.453081139036,0.0,0.453081139036
 09/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083724536,0.0,0.453083724536
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080308028,0.0,0.453080308028
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083212766,0.0,0.453083212766
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063767855,0.0,0.453063767855
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075897889,0.0,0.453075897889
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053416784,0.0,0.453053416784
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064443638,0.0,0.453064443638
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081677549,0.0,0.453081677549
 09/24  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083560438,0.0,0.453083560438
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086016349,0.0,0.453086016349
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086756813,0.0,0.453086756813
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081581396,0.0,0.453081581396
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058399543,0.0,0.453058399543
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071635228,0.0,0.453071635228
 09/24  17:00:00,2.09586751736,0.1181714694,0.0526772795545,0.0,0.2750026812,1.6500160872,0.453083553391,0.0,0.453083553391
 09/24  18:00:00,2.0348267186,0.0787809795998,0.0310269705912,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308110926,0.0,0.45308110926
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307123269,0.0,0.45307123269
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071808967,0.0,0.453071808967
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064745105,0.0,0.453064745105
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078065071,0.0,0.453078065071
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058796994,0.0,0.453058796994
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073399178,0.0,0.453073399178
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  06:00:00,7.97793356029,2.34949849444,0.575408253837,0.0,0.5500053624,2.2000214496,0.45306372096,0.0,0.45306372096
 09/25  07:00:00,7.05772941534,2.34949849444,0.090526717426,0.0,1.6500160872,2.2000214496,0.660550465034,0.207466183088,0.453084281946
 09/25  08:00:00,13.3445852205,2.34949849444,1.09499020284,0.0,4.9500482616,4.9500482616,0.0245129705784,0.00451297057844,0.02
 09/25  09:00:00,13.9184289821,2.34949849444,1.66883396442,0.0,4.9500482616,4.9500482616,0.45312019331,0.0,0.45312019331
 09/25  10:00:00,14.3390061669,2.34949849444,2.08941114922,0.0,4.9500482616,4.9500482616,0.453126113056,0.0,0.453126113056
 09/25  11:00:00,14.7299653534,2.34949849444,2.48037033578,0.0,4.9500482616,4.9500482616,0.453128600699,0.0,0.453128600699
 09/25  12:00:00,14.4197960221,2.34949849444,2.72020636686,0.0,4.9500482616,4.4000428992,0.45313903237,0.0,0.45313903237
 09/25  13:00:00,15.7004103329,2.34949849444,3.45081531525,0.0,4.9500482616,4.9500482616,0.453125291862,0.0,0.453125291862
 09/25  14:00:00,16.0238820428,2.34949849444,3.77428702517,0.0,4.9500482616,4.9500482616,0.453117656211,0.0,0.453117656211
 09/25  15:00:00,16.3017995976,2.34949849444,4.05220457995,0.0,4.9500482616,4.9500482616,0.453106406732,0.0,0.453106406732
 09/25  16:00:00,16.527742193,2.34949849444,4.27814717534,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/25  17:00:00,11.0867621526,2.34949849444,3.23721003414,0.0,2.750026812,2.750026812,0.453107772696,0.0,0.453107772696
 09/25  18:00:00,8.57367576348,2.34949849444,2.37413973223,0.0,1.6500160872,2.2000214496,0.453104242808,0.0,0.453104242808
 09/25  19:00:00,10.1185248501,2.34949849444,1.99982215217,0.0,1.6500160872,2.2000214496,0.453088930346,0.0,0.453088930346
 09/25  20:00:00,9.58076878266,2.34949849444,1.62823811381,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/25  21:00:00,9.45991098906,2.34949849444,1.50738032021,0.0,1.1000107248,2.2000214496,0.453076986369,0.0,0.453076986369
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074814999,0.0,0.453074814999
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305552773,0.0,0.45305552773
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070220017,0.0,0.453070220017
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084845543,0.0,0.453084845543
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069312768,0.0,0.453069312768
 09/26  06:00:00,8.47394304799,2.34949849444,1.07141774154,0.0,0.5500053624,2.2000214496,0.453057472294,0.0,0.453057472294
 09/26  07:00:00,7.37317318072,2.34949849444,0.405970482804,0.0,1.6500160872,2.2000214496,0.0413911738614,0.0213911738614,0.02
 09/26  08:00:00,13.759168451,2.34949849444,1.50957343331,0.0,4.9500482616,4.9500482616,0.453105682953,0.0,0.453105682953
 09/26  09:00:00,13.9882695958,2.34949849444,1.73867457814,0.0,4.9500482616,4.9500482616,0.453098105721,0.0,0.453098105721
 09/26  10:00:00,14.2115233945,2.34949849444,1.96192837685,0.0,4.9500482616,4.9500482616,0.45311207198,0.0,0.45311207198
 09/26  11:00:00,14.6498684819,2.34949849444,2.40027346426,0.0,4.9500482616,4.9500482616,0.453133253854,0.0,0.453133253854
 09/26  12:00:00,14.3472294117,2.34949849444,2.64763975648,0.0,4.9500482616,4.4000428992,0.453136341546,0.0,0.453136341546
 09/26  13:00:00,15.5545115887,2.34949849444,3.30491657106,0.0,4.9500482616,4.9500482616,0.453138932903,0.0,0.453138932903
 09/26  14:00:00,15.9326394011,2.34949849444,3.68304438345,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/26  15:00:00,16.2411712016,2.34949849444,3.99157618399,0.0,4.9500482616,4.9500482616,0.453109537878,0.0,0.453109537878
 09/26  16:00:00,16.5527789817,2.34949849444,4.303183964,0.0,4.9500482616,4.9500482616,0.453104459773,0.0,0.453104459773
 09/26  17:00:00,11.3536259056,2.34949849444,3.50407378719,0.0,2.750026812,2.750026812,0.453101418783,0.0,0.453101418783
 09/26  18:00:00,9.06520782116,2.34949849444,2.86567178991,0.0,1.6500160872,2.2000214496,0.453098077185,0.0,0.453098077185
 09/26  19:00:00,10.3555336937,2.34949849444,2.2368309958,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  20:00:00,9.78993877182,2.34949849444,1.83740810297,0.0,1.1000107248,2.2000214496,0.453095786762,0.0,0.453095786762
 09/26  21:00:00,9.64418290221,2.34949849444,1.69165223336,0.0,1.1000107248,2.2000214496,0.45307571498,0.0,0.45307571498
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071954759,0.0,0.453071954759
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052730146,0.0,0.453052730146
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067539348,0.0,0.453067539348
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082262478,0.0,0.453082262478
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306916316,0.0,0.45306916316
 09/27  06:00:00,8.88483465432,2.34949849444,1.48230934787,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  07:00:00,7.82862470875,2.34949849444,0.861422010832,0.0,1.6500160872,2.2000214496,0.453063382663,0.0,0.453063382663
 09/27  08:00:00,14.7269230189,2.34949849444,2.47732800125,0.0,4.9500482616,4.9500482616,0.453116516765,0.0,0.453116516765
 09/27  09:00:00,15.7164947304,2.34949849444,3.46689971271,0.0,4.9500482616,4.9500482616,0.453122866358,0.0,0.453122866358
 09/27  10:00:00,16.540344212,2.34949849444,4.29074919433,0.0,4.9500482616,4.9500482616,0.453120557371,0.0,0.453120557371
 09/27  11:00:00,17.1388531331,2.34949849444,4.88925811542,0.0,4.9500482616,4.9500482616,0.453130641944,0.0,0.453130641944
 09/27  12:00:00,16.6632057195,2.34949849444,4.96361606421,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 09/27  13:00:00,17.9358761099,2.34949849444,5.68628109223,0.0,4.9500482616,4.9500482616,0.453140741973,0.0,0.453140741973
 09/27  14:00:00,18.3164767546,2.34949849444,6.06688173695,0.0,4.9500482616,4.9500482616,0.453114579492,0.0,0.453114579492
 09/27  15:00:00,18.6421156521,2.34949849444,6.39252063447,0.0,4.9500482616,4.9500482616,0.453085777571,0.0,0.453085777571
 09/27  16:00:00,18.8600030229,2.34949849444,6.61040800526,0.0,4.9500482616,4.9500482616,0.453111960284,0.0,0.453111960284
 09/27  17:00:00,13.5068127941,2.34949849444,5.65726067567,0.0,2.750026812,2.750026812,0.45310459957,0.0,0.45310459957
 09/27  18:00:00,10.906267207,2.34949849444,4.70673117573,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  19:00:00,12.0726759839,2.34949849444,3.95397328598,0.0,1.6500160872,2.2000214496,0.453019122325,0.0,0.453019122325
 09/27  20:00:00,11.5137898021,2.34949849444,3.56125913328,0.0,1.1000107248,2.2000214496,0.453087396745,0.0,0.453087396745
 09/27  21:00:00,11.4287790096,2.34949849444,3.47624834077,0.0,1.1000107248,2.2000214496,0.453061691207,0.0,0.453061691207
 09/27  22:00:00,5.29421904679,0.1575619592,0.0836302755908,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  23:00:00,5.53654733365,0.492712856025,0.26581034682,0.0,0.2750026812,2.2000214496,0.453074809186,0.0,0.453074809186
 09/27  24:00:00,5.73183510809,0.60701162315,0.346799354135,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  01:00:00,5.59923564123,0.52823064355,0.292980866876,0.0,0.2750026812,2.2000214496,0.453073946286,0.0,0.453073946286
 09/28  02:00:00,5.13454017548,0.2363429388,0.120173105879,0.0,0.2750026812,2.2000214496,0.453071794269,0.0,0.453071794269
 09/28  03:00:00,5.12892870176,0.2363429388,0.114561632159,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051460079,0.0,0.453051460079
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074556588,0.0,0.453074556588
 09/28  06:00:00,11.3850481908,2.34949849444,3.98252288433,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  07:00:00,10.0117385176,2.34949849444,3.04453581967,0.0,1.6500160872,2.2000214496,0.453080996268,0.0,0.453080996268
 09/28  08:00:00,16.4832402127,2.34949849444,4.23364519508,0.0,4.9500482616,4.9500482616,0.453106329511,0.0,0.453106329511
 09/28  09:00:00,16.967807554,2.34949849444,4.71821253638,0.0,4.9500482616,4.9500482616,0.45311996351,0.0,0.45311996351
 09/28  10:00:00,17.5405350027,2.34949849444,5.29093998505,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/28  11:00:00,17.8829260576,2.34949849444,5.63333103993,0.0,4.9500482616,4.9500482616,0.453105154337,0.0,0.453105154337
 09/28  12:00:00,17.4286263427,2.34949849444,5.72903668745,0.0,4.9500482616,4.4000428992,0.453140901122,0.0,0.453140901122
 09/28  13:00:00,18.5897920831,2.34949849444,6.34019706545,0.0,4.9500482616,4.9500482616,0.453139796993,0.0,0.453139796993
 09/28  14:00:00,18.9409604748,2.34949849444,6.69136545712,0.0,4.9500482616,4.9500482616,0.453109603808,0.0,0.453109603808
 09/28  15:00:00,19.2369800057,2.34949849444,6.98738498806,0.0,4.9500482616,4.9500482616,0.453114718561,0.0,0.453114718561
 09/28  16:00:00,19.3776594768,2.34949849444,7.12806445917,0.0,4.9500482616,4.9500482616,0.453123825977,0.0,0.453123825977
 09/28  17:00:00,13.9148992107,2.34949849444,6.06534709226,0.0,2.750026812,2.750026812,0.453106671291,0.0,0.453106671291
 09/28  18:00:00,11.2205921747,2.34949849444,5.02105614346,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  19:00:00,12.4004454287,2.34949849444,4.28174273081,0.0,1.6500160872,2.2000214496,0.453096458316,0.0,0.453096458316
 09/28  20:00:00,11.8059619966,2.34949849444,3.85343132776,0.0,1.1000107248,2.2000214496,0.453084967277,0.0,0.453084967277
 09/28  21:00:00,11.6857851036,2.34949849444,3.73325443474,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/28  22:00:00,5.42815821782,0.2363429388,0.138788467021,0.0,0.5500053624,2.2000214496,0.453081750051,0.0,0.453081750051
 09/28  23:00:00,5.57751970726,0.492712856025,0.30678272043,0.0,0.2750026812,2.2000214496,0.453084757007,0.0,0.453084757007
 09/28  24:00:00,5.7586287233,0.60701162315,0.37359296935,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  01:00:00,5.62934260293,0.52823064355,0.323087828575,0.0,0.2750026812,2.2000214496,0.453064223044,0.0,0.453064223044
 09/29  02:00:00,5.38055365118,0.393904897999,0.208624622378,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  03:00:00,5.13135491743,0.2363429388,0.116987847826,0.0,0.2750026812,2.2000214496,0.453080560964,0.0,0.453080560964
 09/29  04:00:00,5.12508358357,0.2363429388,0.110716513966,0.0,0.2750026812,2.2000214496,0.453078512238,0.0,0.453078512238
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  06:00:00,10.7317199032,2.34949849444,3.32919459678,0.0,0.5500053624,2.2000214496,0.453084264765,0.0,0.453084264765
 09/29  07:00:00,9.31646667817,2.34949849444,2.34926398025,0.0,1.6500160872,2.2000214496,0.453100477686,0.0,0.453100477686
 09/29  08:00:00,16.1435332431,2.34949849444,3.89393822541,0.0,4.9500482616,4.9500482616,0.453117176509,0.0,0.453117176509
 09/29  09:00:00,16.9626206556,2.34949849444,4.71302563795,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/29  10:00:00,17.526488433,2.34949849444,5.27689341531,0.0,4.9500482616,4.9500482616,0.45312106621,0.0,0.45312106621
 09/29  11:00:00,17.8819285448,2.34949849444,5.63233352714,0.0,4.9500482616,4.9500482616,0.453131831086,0.0,0.453131831086
 09/29  12:00:00,17.313134405,2.34949849444,5.61354474977,0.0,4.9500482616,4.4000428992,0.453137451211,0.0,0.453137451211
 09/29  13:00:00,18.3826175306,2.34949849444,6.13302251293,0.0,4.9500482616,4.9500482616,0.453123110289,0.0,0.453123110289
 09/29  14:00:00,18.6720381572,2.34949849444,6.42244313956,0.0,4.9500482616,4.9500482616,0.453118291127,0.0,0.453118291127
 09/29  15:00:00,19.0713071793,2.34949849444,6.82171216167,0.0,4.9500482616,4.9500482616,0.453101485951,0.0,0.453101485951
 09/29  16:00:00,19.2678558555,2.34949849444,7.0182608379,0.0,4.9500482616,4.9500482616,0.453116757574,0.0,0.453116757574
 09/29  17:00:00,13.915706635,2.34949849444,6.06615451652,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/29  18:00:00,11.2735443789,2.34949849444,5.0740083476,0.0,1.6500160872,2.2000214496,0.453098759939,0.0,0.453098759939
 09/29  19:00:00,12.4678190571,2.34949849444,4.34911635918,0.0,1.6500160872,2.2000214496,0.453098271968,0.0,0.453098271968
 09/29  20:00:00,11.9435440077,2.34949849444,3.99101333889,0.0,1.1000107248,2.2000214496,0.453088315973,0.0,0.453088315973
 09/29  21:00:00,11.773427613,2.34949849444,3.82089694413,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/29  22:00:00,5.80311850764,0.449449663951,0.300642031683,0.0,0.5500053624,2.2000214496,0.453083767975,0.0,0.453083767975
 09/29  23:00:00,5.81738123608,0.599266218601,0.440090886675,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  24:00:00,6.00538314315,0.749082773251,0.478276239099,0.0,0.2750026812,2.2000214496,0.453063287428,0.0,0.453063287428
 09/30  01:00:00,4.98796699,0.492712856025,0.267235365572,0.0,0.2750026812,1.6500160872,0.453079693632,0.0,0.453079693632
 09/30  02:00:00,4.6926334653,0.315123918399,0.149490778496,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  03:00:00,4.56884297029,0.2363429388,0.104481263082,0.0,0.2750026812,1.6500160872,0.453077702464,0.0,0.453077702464
 09/30  04:00:00,4.33768144277,0.0787809795998,0.030881694765,0.0,0.2750026812,1.6500160872,0.453074366611,0.0,0.453074366611
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  06:00:00,10.9602738185,2.34949849444,3.55774851201,0.0,0.5500053624,2.2000214496,0.453065305262,0.0,0.453065305262
 09/30  07:00:00,8.43311184947,2.34949849444,2.56591987636,0.0,0.5500053624,2.2000214496,0.453063818761,0.0,0.453063818761
 09/30  08:00:00,9.55992560916,2.34949849444,2.81038421552,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  09:00:00,9.73449643635,2.34949849444,2.9849550427,0.0,1.6500160872,2.750026812,0.453091041304,0.0,0.453091041304
 09/30  10:00:00,10.3948282554,2.34949849444,3.64528686173,0.0,1.6500160872,2.750026812,0.453096101587,0.0,0.453096101587
 09/30  11:00:00,11.0728843396,2.34949849444,4.32334294598,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  12:00:00,9.26813497081,2.34949849444,4.16860966436,0.0,0.8250080436,1.9250187684,0.453098330456,0.0,0.453098330456
 09/30  13:00:00,9.39512892906,2.34949849444,4.29560362261,0.0,0.8250080436,1.9250187684,0.453064050944,0.0,0.453064050944
 09/30  14:00:00,9.84053732367,2.34949849444,4.74101201722,0.0,0.8250080436,1.9250187684,0.453079977543,0.0,0.453079977543
 09/30  15:00:00,10.1504581524,2.34949849444,5.05093284598,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  16:00:00,10.230558424,2.34949849444,5.13103311754,0.0,0.8250080436,1.9250187684,0.453088934822,0.0,0.453088934822
 09/30  17:00:00,9.0111439226,2.34949849444,4.73662665975,0.0,0.2750026812,1.6500160872,0.453080309193,0.0,0.453080309193
 09/30  18:00:00,2.75301677766,0.469144908851,0.358853100402,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  19:00:00,4.99906281134,0.678047198201,0.476830178064,0.0,0.2750026812,1.6500160872,0.453085573893,0.0,0.453085573893
 09/30  20:00:00,5.3608125385,0.670301793651,0.462491976441,0.0,0.2750026812,1.6500160872,0.453072318738,0.0,0.453072318738
 09/30  21:00:00,5.25796442827,0.642529410675,0.387416249189,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  22:00:00,5.21063070182,0.599266218601,0.383345714817,0.0,0.2750026812,1.6500160872,0.453077647659,0.0,0.453077647659
 09/30  23:00:00,4.84543986187,0.42554998325,0.19187111022,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075657015,0.0,0.453075657015
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071306471,0.0,0.453071306471
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083016102,0.0,0.453083016102
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059434017,0.0,0.453059434017
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307733642,0.0,0.45307733642
 10/01  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073414712,0.0,0.453073414712
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082379792,0.0,0.453082379792
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  11:00:00,2.15332407987,0.142071150101,0.086234161365,0.0,0.2750026812,1.6500160872,0.453083709623,0.0,0.453083709623
 10/01  12:00:00,2.4046226252,0.284142300201,0.195461556592,0.0,0.2750026812,1.6500160872,0.453079281114,0.0,0.453079281114
 10/01  13:00:00,2.6072874461,0.355177875252,0.327090802445,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  14:00:00,2.50218707091,0.284142300201,0.293026002305,0.0,0.2750026812,1.6500160872,0.453075545993,0.0,0.453075545993
 10/01  15:00:00,3.01528260309,0.571825569151,0.518438265532,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  16:00:00,3.05456350243,0.599266218601,0.530278515426,0.0,0.2750026812,1.6500160872,0.4530798651,0.0,0.4530798651
 10/01  17:00:00,3.29991263528,0.749082773251,0.625811093624,0.0,0.2750026812,1.6500160872,0.45308312797,0.0,0.45308312797
 10/01  18:00:00,2.92416171189,0.599266218601,0.399876724889,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  19:00:00,4.61250136104,0.512739834452,0.255576091518,0.0,0.2750026812,1.6500160872,0.453086365599,0.0,0.453086365599
 10/01  20:00:00,4.63267227095,0.284142300201,0.120511202342,0.0,0.2750026812,1.6500160872,0.453083576149,0.0,0.453083576149
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072981374,0.0,0.453072981374
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066306839,0.0,0.453066306839
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081732434,0.0,0.453081732434
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061506502,0.0,0.453061506502
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076694546,0.0,0.453076694546
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  06:00:00,7.88283586886,2.34949849444,0.480310562406,0.0,0.5500053624,2.2000214496,0.453067899626,0.0,0.453067899626
 10/02  07:00:00,6.97442949436,2.34949849444,0.00722679644911,0.0,1.6500160872,2.2000214496,0.960001379012,0.506910930985,0.453090448026
 10/02  08:00:00,13.0284485648,2.34949849444,0.778853547171,0.0,4.9500482616,4.9500482616,0.023148945033,0.00314894503297,0.02
 10/02  09:00:00,13.996578953,2.34949849444,1.74698393534,0.0,4.9500482616,4.9500482616,0.453120402898,0.0,0.453120402898
 10/02  10:00:00,14.8974162564,2.34949849444,2.64782123874,0.0,4.9500482616,4.9500482616,0.453120102437,0.0,0.453120102437
 10/02  11:00:00,15.4240912844,2.34949849444,3.17449626673,0.0,4.9500482616,4.9500482616,0.453135869803,0.0,0.453135869803
 10/02  12:00:00,14.8535761872,2.34949849444,3.15398653197,0.0,4.9500482616,4.4000428992,0.453147144755,0.0,0.453147144755
 10/02  13:00:00,15.9391242484,2.34949849444,3.68952923074,0.0,4.9500482616,4.9500482616,0.453133412852,0.0,0.453133412852
 10/02  14:00:00,16.2499971794,2.34949849444,4.00040216177,0.0,4.9500482616,4.9500482616,0.453076185885,0.0,0.453076185885
 10/02  15:00:00,16.5099873153,2.34949849444,4.26039229767,0.0,4.9500482616,4.9500482616,0.453107428488,0.0,0.453107428488
 10/02  16:00:00,16.7291051873,2.34949849444,4.47951016968,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/02  17:00:00,11.3582695993,2.34949849444,3.50871748083,0.0,2.750026812,2.750026812,0.453123830461,0.0,0.453123830461
 10/02  18:00:00,8.91422670556,2.34949849444,2.71469067432,0.0,1.6500160872,2.2000214496,0.45310065875,0.0,0.45310065875
 10/02  19:00:00,10.2594182919,2.34949849444,2.14071559402,0.0,1.6500160872,2.2000214496,0.453089468021,0.0,0.453089468021
 10/02  20:00:00,9.74914289781,2.34949849444,1.79661222896,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/02  21:00:00,9.58055509026,2.34949849444,1.62802442141,0.0,1.1000107248,2.2000214496,0.453083094432,0.0,0.453083094432
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080671466,0.0,0.453080671466
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061940899,0.0,0.453061940899
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077194312,0.0,0.453077194312
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058534689,0.0,0.453058534689
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307564248,0.0,0.45307564248
 10/03  06:00:00,8.45354944331,2.34949849444,1.05102413686,0.0,0.5500053624,2.2000214496,0.453065833065,0.0,0.453065833065
 10/03  07:00:00,7.32317782385,2.34949849444,0.355975125933,0.0,1.6500160872,2.2000214496,0.100634657993,0.0806346579927,0.02
 10/03  08:00:00,13.8723461834,2.34949849444,1.62275116579,0.0,4.9500482616,4.9500482616,0.453099103285,0.0,0.453099103285
 10/03  09:00:00,14.8321513987,2.34949849444,2.58255638108,0.0,4.9500482616,4.9500482616,0.453121904403,0.0,0.453121904403
 10/03  10:00:00,15.5332173767,2.34949849444,3.28362235909,0.0,4.9500482616,4.9500482616,0.453121839901,0.0,0.453121839901
 10/03  11:00:00,15.7009963185,2.34949849444,3.45140130089,0.0,4.9500482616,4.9500482616,0.453119168858,0.0,0.453119168858
 10/03  12:00:00,15.2267383425,2.34949849444,3.52714868729,0.0,4.9500482616,4.4000428992,0.453109478444,0.0,0.453109478444
 10/03  13:00:00,16.5462266591,2.34949849444,4.29663164142,0.0,4.9500482616,4.9500482616,0.45312482834,0.0,0.45312482834
 10/03  14:00:00,16.5534340629,2.34949849444,4.30383904527,0.0,4.9500482616,4.9500482616,0.453087724682,0.0,0.453087724682
 10/03  15:00:00,16.634769754,2.34949849444,4.38517473634,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/03  16:00:00,16.6972390407,2.34949849444,4.44764402302,0.0,4.9500482616,4.9500482616,0.453124351806,0.0,0.453124351806
 10/03  17:00:00,11.3542574375,2.34949849444,3.50470531904,0.0,2.750026812,2.750026812,0.453102400229,0.0,0.453102400229
 10/03  18:00:00,9.13322454651,2.34949849444,2.93368851526,0.0,1.6500160872,2.2000214496,0.45309759751,0.0,0.45309759751
 10/03  19:00:00,10.991724437,2.34949849444,2.48918840579,0.0,1.6500160872,2.2000214496,0.45309541374,0.0,0.45309541374
 10/03  20:00:00,10.0149906386,2.34949849444,2.06245996974,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/03  21:00:00,9.78828737571,2.34949849444,1.83575670686,0.0,1.1000107248,2.2000214496,0.453084615568,0.0,0.453084615568
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082948803,0.0,0.453082948803
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306431619,0.0,0.45306431619
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307965478,0.0,0.45307965478
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061086978,0.0,0.453061086978
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080252852,0.0,0.453080252852
 10/04  06:00:00,8.88668815375,2.34949849444,1.4841628473,0.0,0.5500053624,2.2000214496,0.453069339627,0.0,0.453069339627
 10/04  07:00:00,8.030209227,2.34949849444,1.06300652909,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  08:00:00,14.6082440846,2.34949849444,2.35864906697,0.0,4.9500482616,4.9500482616,0.453095536087,0.0,0.453095536087
 10/04  09:00:00,15.0286295435,2.34949849444,2.77903452588,0.0,4.9500482616,4.9500482616,0.453118643079,0.0,0.453118643079
 10/04  10:00:00,15.6385091468,2.34949849444,3.3889141292,0.0,4.9500482616,4.9500482616,0.453119690354,0.0,0.453119690354
 10/04  11:00:00,16.4058817341,2.34949849444,4.15628671646,0.0,4.9500482616,4.9500482616,0.453127793552,0.0,0.453127793552
 10/04  12:00:00,16.0932817538,2.34949849444,4.39369209853,0.0,4.9500482616,4.4000428992,0.453136501926,0.0,0.453136501926
 10/04  13:00:00,17.2793745458,2.34949849444,5.02977952813,0.0,4.9500482616,4.9500482616,0.453121470848,0.0,0.453121470848
 10/04  14:00:00,17.5328930565,2.34949849444,5.28329803883,0.0,4.9500482616,4.9500482616,0.453106412562,0.0,0.453106412562
 10/04  15:00:00,17.6380688078,2.34949849444,5.38847379019,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/04  16:00:00,17.1924242192,2.34949849444,4.94282920156,0.0,4.9500482616,4.9500482616,0.453113988611,0.0,0.453113988611
 10/04  17:00:00,11.5866975648,2.34949849444,3.7371454464,0.0,2.750026812,2.750026812,0.453093690742,0.0,0.453093690742
 10/04  18:00:00,9.03845111133,2.34949849444,2.83891508008,0.0,1.6500160872,2.2000214496,0.453104963329,0.0,0.453104963329
 10/04  19:00:00,10.8462130292,2.34949849444,2.34367699794,0.0,1.6500160872,2.2000214496,0.453087326276,0.0,0.453087326276
 10/04  20:00:00,10.049896606,2.34949849444,2.0973659372,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/04  21:00:00,10.051886599,2.34949849444,2.09935593015,0.0,1.1000107248,2.2000214496,0.45307419812,0.0,0.45307419812
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056975276,0.0,0.453056975276
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072365214,0.0,0.453072365214
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053839664,0.0,0.453053839664
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069340649,0.0,0.453069340649
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054549556,0.0,0.453054549556
 10/05  06:00:00,9.17341704172,2.34949849444,1.77089173527,0.0,0.5500053624,2.2000214496,0.453078597297,0.0,0.453078597297
 10/05  07:00:00,8.28022366424,2.34949849444,1.31302096632,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/05  08:00:00,14.9075868624,2.34949849444,2.6579918448,0.0,4.9500482616,4.9500482616,0.453119736431,0.0,0.453119736431
 10/05  09:00:00,15.3977427447,2.34949849444,3.14814772706,0.0,4.9500482616,4.9500482616,0.453125581088,0.0,0.453125581088
 10/05  10:00:00,15.7733491973,2.34949849444,3.52375417965,0.0,4.9500482616,4.9500482616,0.453126865177,0.0,0.453126865177
 10/05  11:00:00,15.8130355904,2.34949849444,3.56344057279,0.0,4.9500482616,4.9500482616,0.453114407446,0.0,0.453114407446
 10/05  12:00:00,15.1598384522,2.34949849444,3.46024879695,0.0,4.9500482616,4.4000428992,0.453111009962,0.0,0.453111009962
 10/05  13:00:00,16.131496614,2.34949849444,3.88190159639,0.0,4.9500482616,4.9500482616,0.453098090617,0.0,0.453098090617
 10/05  14:00:00,15.5746973942,2.34949849444,3.32510237653,0.0,4.9500482616,4.9500482616,0.453115025499,0.0,0.453115025499
 10/05  15:00:00,14.5546644463,2.34949849444,2.30506942868,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/05  16:00:00,14.1756064785,2.34949849444,1.92601146084,0.0,4.9500482616,4.9500482616,0.45312823901,0.0,0.45312823901
 10/05  17:00:00,8.99175891517,2.34949849444,1.14220679672,0.0,2.750026812,2.750026812,0.453070101107,0.0,0.453070101107
 10/05  18:00:00,6.85835193604,2.34949849444,0.658815904791,0.0,1.6500160872,2.2000214496,0.453068330125,0.0,0.453068330125
 10/05  19:00:00,8.81667950406,2.34949849444,0.314143472811,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/05  20:00:00,8.09487594149,2.34949849444,0.142345272639,0.0,1.1000107248,2.2000214496,0.453085516515,0.0,0.453085516515
 10/05  21:00:00,7.99150058539,2.34949849444,0.0389699165454,0.0,1.1000107248,2.2000214496,0.453088890297,0.0,0.453088890297
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070731892,0.0,0.453070731892
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052201993,0.0,0.453052201993
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306779984,0.0,0.45306779984
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083312486,0.0,0.453083312486
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070030491,0.0,0.453070030491
 10/06  06:00:00,7.49354912944,2.34949849444,0.0910238229896,0.0,0.5500053624,2.2000214496,0.453058798069,0.0,0.453058798069
 10/06  07:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.998133123785,0.978133123785,0.02
 10/06  08:00:00,12.3133963084,2.34949849444,0.0638012907356,0.0,4.9500482616,4.9500482616,0.453099545654,0.0,0.453099545654
 10/06  09:00:00,12.4652091117,2.34949849444,0.215614094048,0.0,4.9500482616,4.9500482616,0.453122190646,0.0,0.453122190646
 10/06  10:00:00,12.706113613,2.34949849444,0.456518595336,0.0,4.9500482616,4.9500482616,0.453124071177,0.0,0.453124071177
 10/06  11:00:00,12.9636164868,2.34949849444,0.714021469152,0.0,4.9500482616,4.9500482616,0.453136607817,0.0,0.453136607817
 10/06  12:00:00,12.4462348026,2.34949849444,0.746645147391,0.0,4.9500482616,4.4000428992,0.453131614976,0.0,0.453131614976
 10/06  13:00:00,13.4387462009,2.34949849444,1.18915118329,0.0,4.9500482616,4.9500482616,0.45313535942,0.0,0.45313535942
 10/06  14:00:00,13.7164718389,2.34949849444,1.4668768212,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/06  15:00:00,13.9931511654,2.34949849444,1.7435561477,0.0,4.9500482616,4.9500482616,0.453111406208,0.0,0.453111406208
 10/06  16:00:00,14.1115311216,2.34949849444,1.86193610392,0.0,4.9500482616,4.9500482616,0.453111785223,0.0,0.453111785223
 10/06  17:00:00,9.00563413591,2.34949849444,1.15608201746,0.0,2.750026812,2.750026812,0.453109139404,0.0,0.453109139404
 10/06  18:00:00,6.80498639715,2.34949849444,0.605450365905,0.0,1.6500160872,2.2000214496,0.453106143784,0.0,0.453106143784
 10/06  19:00:00,8.76504957006,2.34949849444,0.262513538811,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/06  20:00:00,8.01882738968,2.34949849444,0.0662967208309,0.0,1.1000107248,2.2000214496,0.453098826962,0.0,0.453098826962
 10/06  21:00:00,7.96404430783,2.34949849444,0.011513638986,0.0,1.1000107248,2.2000214496,0.453075703009,0.0,0.453075703009
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056312763,0.0,0.453056312763
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071887844,0.0,0.453071887844
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053531371,0.0,0.453053531371
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069216667,0.0,0.453069216667
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055933844,0.0,0.453055933844
 10/07  06:00:00,7.45708693921,2.34949849444,0.0545616327607,0.0,0.5500053624,2.2000214496,0.0658634582999,0.0458634582999,0.02
 10/07  07:00:00,5.87216323122,2.34949849444,0.00497125810325,0.0,0.5500053624,2.2000214496,1.80567133473,1.35258919075,0.45308214398
 10/07  08:00:00,6.75375323531,2.34949849444,0.00421184166512,0.0,1.6500160872,2.750026812,0.455165715431,0.00206961364084,0.45309610179
 10/07  09:00:00,6.81306461757,2.34949849444,0.0635232239186,0.0,1.6500160872,2.750026812,0.453107044324,0.0,0.453107044324
 10/07  10:00:00,6.90982814482,2.34949849444,0.160286751169,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  11:00:00,7.09318081864,2.34949849444,0.343639424993,0.0,1.6500160872,2.750026812,0.45310891719,0.0,0.45310891719
 10/07  12:00:00,5.42356151383,2.34949849444,0.324036207383,0.0,0.8250080436,1.9250187684,0.453099148704,0.0,0.453099148704
 10/07  13:00:00,5.51399725628,2.34949849444,0.414471949827,0.0,0.8250080436,1.9250187684,0.453087724424,0.0,0.453087724424
 10/07  14:00:00,5.66626042284,2.34949849444,0.566735116392,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  15:00:00,5.90264075885,2.34949849444,0.803115452405,0.0,0.8250080436,1.9250187684,0.453076199711,0.0,0.453076199711
 10/07  16:00:00,6.06937109737,2.34949849444,0.969845790921,0.0,0.8250080436,1.9250187684,0.453089446997,0.0,0.453089446997
 10/07  17:00:00,5.15873427696,2.34949849444,0.884217014116,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082392367,0.0,0.453082392367
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085241488,0.0,0.453085241488
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089040767,0.0,0.453089040767
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069614984,0.0,0.453069614984
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085209007,0.0,0.453085209007
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063392619,0.0,0.453063392619
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075351637,0.0,0.453075351637
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058861828,0.0,0.453058861828
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072456124,0.0,0.453072456124
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453019508064,0.0,0.453019508064
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081154207,0.0,0.453081154207
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082458849,0.0,0.453082458849
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084553941,0.0,0.453084553941
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076109346,0.0,0.453076109346
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069624969,0.0,0.453069624969
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082279226,0.0,0.453082279226
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076945204,0.0,0.453076945204
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075851724,0.0,0.453075851724
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055773449,0.0,0.453055773449
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067768688,0.0,0.453067768688
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079779234,0.0,0.453079779234
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058257581,0.0,0.453058257581
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075513445,0.0,0.453075513445
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055509239,0.0,0.453055509239
 10/09  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085972599,0.0,0.453085972599
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308157423,0.0,0.45308157423
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081777567,0.0,0.453081777567
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089478421,0.0,0.453089478421
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076046157,0.0,0.453076046157
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076035762,0.0,0.453076035762
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082303554,0.0,0.453082303554
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075994825,0.0,0.453075994825
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058279749,0.0,0.453058279749
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073251924,0.0,0.453073251924
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051689578,0.0,0.453051689578
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067111706,0.0,0.453067111706
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082996127,0.0,0.453082996127
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068809929,0.0,0.453068809929
 10/10  06:00:00,9.76392523217,2.34949849444,2.36139992572,0.0,0.5500053624,2.2000214496,0.45305860589,0.0,0.45305860589
 10/10  07:00:00,9.21782501923,2.34949849444,1.86678898798,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/10  08:00:00,15.5241499691,2.34949849444,3.27455495145,0.0,4.9500482616,4.9500482616,0.453112753562,0.0,0.453112753562
 10/10  09:00:00,15.7864678818,2.34949849444,3.53687286416,0.0,4.9500482616,4.9500482616,0.453113054944,0.0,0.453113054944
 10/10  10:00:00,16.1208667606,2.34949849444,3.87127174292,0.0,4.9500482616,4.9500482616,0.453116720579,0.0,0.453116720579
 10/10  11:00:00,16.8320762993,2.34949849444,4.58248128166,0.0,4.9500482616,4.9500482616,0.453131624355,0.0,0.453131624355
 10/10  12:00:00,16.2921332453,2.34949849444,4.59254359002,0.0,4.9500482616,4.4000428992,0.453141376829,0.0,0.453141376829
 10/10  13:00:00,17.6652635506,2.34949849444,5.41566853291,0.0,4.9500482616,4.9500482616,0.453146048349,0.0,0.453146048349
 10/10  14:00:00,17.9657450311,2.34949849444,5.7161500135,0.0,4.9500482616,4.9500482616,0.453116487033,0.0,0.453116487033
 10/10  15:00:00,18.2326077364,2.34949849444,5.98301271878,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
