Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/10  16:00:00,18.2307843555,2.34949849444,5.98118933781,0.0,4.9500482616,4.9500482616,0.453109030454,0.0,0.453109030454
 10/10  17:00:00,12.7277172975,2.34949849444,4.87816517901,0.0,2.750026812,2.750026812,0.453111743489,0.0,0.453111743489
 10/10  18:00:00,10.0841510838,2.34949849444,3.88461505254,0.0,1.6500160872,2.2000214496,0.45310005599,0.0,0.45310005599
 10/10  19:00:00,11.7521986181,2.34949849444,3.24966258687,0.0,1.6500160872,2.2000214496,0.453088697337,0.0,0.453088697337
 10/10  20:00:00,11.0166206746,2.34949849444,3.06409000571,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  21:00:00,10.8404935356,2.34949849444,2.8879628668,0.0,1.1000107248,2.2000214496,0.453060625507,0.0,0.453060625507
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078654394,0.0,0.453078654394
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060567313,0.0,0.453060567313
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076568633,0.0,0.453076568633
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058557644,0.0,0.453058557644
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078507629,0.0,0.453078507629
 10/11  06:00:00,9.95733837113,2.34949849444,2.55481306468,0.0,0.5500053624,2.2000214496,0.453068433501,0.0,0.453068433501
 10/11  07:00:00,8.84945034629,2.34949849444,1.49841431504,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/11  08:00:00,14.6439214175,2.34949849444,2.39432639989,0.0,4.9500482616,4.9500482616,0.453071236627,0.0,0.453071236627
 10/11  09:00:00,14.9921439161,2.34949849444,2.74254889843,0.0,4.9500482616,4.9500482616,0.453124870993,0.0,0.453124870993
 10/11  10:00:00,15.2661977543,2.34949849444,3.01660273668,0.0,4.9500482616,4.9500482616,0.453129095447,0.0,0.453129095447
 10/11  11:00:00,15.0069539533,2.34949849444,2.75735893562,0.0,4.9500482616,4.9500482616,0.45313691,0.0,0.45313691
 10/11  12:00:00,14.1818758018,2.34949849444,2.48228614656,0.0,4.9500482616,4.4000428992,0.453096864643,0.0,0.453096864643
 10/11  13:00:00,15.4932053619,2.34949849444,3.24361034426,0.0,4.9500482616,4.9500482616,0.453146022871,0.0,0.453146022871
 10/11  14:00:00,15.8816363699,2.34949849444,3.6320413523,0.0,4.9500482616,4.9500482616,0.453108474136,0.0,0.453108474136
 10/11  15:00:00,16.1607108931,2.34949849444,3.91111587541,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/11  16:00:00,16.2287055541,2.34949849444,3.97911053645,0.0,4.9500482616,4.9500482616,0.453124838104,0.0,0.453124838104
 10/11  17:00:00,10.9417287417,2.34949849444,3.09217662326,0.0,2.750026812,2.750026812,0.4531140083,0.0,0.4531140083
 10/11  18:00:00,8.85174194365,2.34949849444,2.26837257907,0.0,1.6500160872,2.2000214496,0.453105088319,0.0,0.453105088319
 10/11  19:00:00,10.2130010594,2.34949849444,1.71046502813,0.0,1.6500160872,2.2000214496,0.453091192923,0.0,0.453091192923
 10/11  20:00:00,9.30419069352,2.34949849444,1.35166002467,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/11  21:00:00,9.0953584133,2.34949849444,1.14282774445,0.0,1.1000107248,2.2000214496,0.453077679656,0.0,0.453077679656
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059973148,0.0,0.453059973148
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075981944,0.0,0.453075981944
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305803916,0.0,0.45305803916
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074162607,0.0,0.453074162607
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305806654,0.0,0.45305806654
 10/12  06:00:00,8.07536290477,2.34949849444,0.672837598322,0.0,0.5500053624,2.2000214496,0.453084286081,0.0,0.453084286081
 10/12  07:00:00,7.50153904493,2.34949849444,0.150503013678,0.0,1.6500160872,2.2000214496,0.134490535278,0.114490535278,0.02
 10/12  08:00:00,13.4856932042,2.34949849444,1.23609818652,0.0,4.9500482616,4.9500482616,0.453114279354,0.0,0.453114279354
 10/12  09:00:00,13.9021553511,2.34949849444,1.65256033343,0.0,4.9500482616,4.9500482616,0.453125854214,0.0,0.453125854214
 10/12  10:00:00,14.2259875209,2.34949849444,1.97639250328,0.0,4.9500482616,4.9500482616,0.453113901977,0.0,0.453113901977
 10/12  11:00:00,14.6229934471,2.34949849444,2.37339842943,0.0,4.9500482616,4.9500482616,0.453120057001,0.0,0.453120057001
 10/12  12:00:00,14.1523971964,2.34949849444,2.45280754111,0.0,4.9500482616,4.4000428992,0.453145670793,0.0,0.453145670793
 10/12  13:00:00,15.2870550465,2.34949849444,3.03746002889,0.0,4.9500482616,4.9500482616,0.453108800037,0.0,0.453108800037
 10/12  14:00:00,15.6291545421,2.34949849444,3.37955952447,0.0,4.9500482616,4.9500482616,0.453104007439,0.0,0.453104007439
 10/12  15:00:00,15.6702907354,2.34949849444,3.42069571771,0.0,4.9500482616,4.9500482616,0.453116879875,0.0,0.453116879875
 10/12  16:00:00,15.7338855465,2.34949849444,3.48429052887,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/12  17:00:00,10.424643456,2.34949849444,2.57509133751,0.0,2.750026812,2.750026812,0.453106753165,0.0,0.453106753165
 10/12  18:00:00,8.7617329048,2.34949849444,2.17836354022,0.0,1.6500160872,2.2000214496,0.453103671067,0.0,0.453103671067
 10/12  19:00:00,10.4724635485,2.34949849444,1.96992751725,0.0,1.6500160872,2.2000214496,0.453086487006,0.0,0.453086487006
 10/12  20:00:00,9.78380947582,2.34949849444,1.83127880697,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/12  21:00:00,9.8718331423,2.34949849444,1.91930247345,0.0,1.1000107248,2.2000214496,0.453064571845,0.0,0.453064571845
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082863585,0.0,0.453082863585
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063409345,0.0,0.453063409345
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079571472,0.0,0.453079571472
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061742066,0.0,0.453061742066
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079825833,0.0,0.453079825833
 10/13  06:00:00,7.62840434951,2.34949849444,0.225879043064,0.0,0.5500053624,2.2000214496,0.453071323329,0.0,0.453071323329
 10/13  07:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.664665592966,0.644665592966,0.02
 10/13  08:00:00,12.5728561793,2.34949849444,0.323261161656,0.0,4.9500482616,4.9500482616,0.453108217369,0.0,0.453108217369
 10/13  09:00:00,12.6031868984,2.34949849444,0.353591880765,0.0,4.9500482616,4.9500482616,0.453115265614,0.0,0.453115265614
 10/13  10:00:00,12.6541964295,2.34949849444,0.404601411807,0.0,4.9500482616,4.9500482616,0.453120186763,0.0,0.453120186763
 10/13  11:00:00,12.7004183945,2.34949849444,0.450823376842,0.0,4.9500482616,4.9500482616,0.453091294702,0.0,0.453091294702
 10/13  12:00:00,11.9152219636,2.34949849444,0.215632308374,0.0,4.9500482616,4.4000428992,0.488118969237,0.0349772755988,0.453141693639
 10/13  13:00:00,12.4797739087,2.34949849444,0.230178891081,0.0,4.9500482616,4.9500482616,0.453135035546,0.0,0.453135035546
 10/13  14:00:00,12.5306949538,2.34949849444,0.281099936157,0.0,4.9500482616,4.9500482616,0.45308370325,0.0,0.45308370325
 10/13  15:00:00,12.8021364528,2.34949849444,0.552541435193,0.0,4.9500482616,4.9500482616,0.453121019044,0.0,0.453121019044
 10/13  16:00:00,13.2664234534,2.34949849444,1.01682843573,0.0,4.9500482616,4.9500482616,0.453130402515,0.0,0.453130402515
 10/13  17:00:00,8.47438671519,2.34949849444,0.624834596742,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/13  18:00:00,6.82562747257,2.34949849444,0.242258107989,0.0,1.6500160872,2.2000214496,0.453091849243,0.0,0.453091849243
 10/13  19:00:00,8.57421630799,2.34949849444,0.0716802767402,0.0,1.6500160872,2.2000214496,0.453088707903,0.0,0.453088707903
 10/13  20:00:00,7.95539326978,2.34949849444,0.00286260093577,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/13  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453095886267,0.0,0.453095886267
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074716613,0.0,0.453074716613
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056851428,0.0,0.453056851428
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073139222,0.0,0.453073139222
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055364822,0.0,0.453055364822
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307169381,0.0,0.45307169381
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  06:00:00,7.43582669894,2.34949849444,0.0333013924915,0.0,0.5500053624,2.2000214496,0.669243688502,0.216179211177,0.453064477325
 10/14  07:00:00,6.25361528304,2.34949849444,0.00258997658975,0.0,0.5500053624,2.2000214496,2.88589612281,2.4328307567,0.453065366113
 10/14  08:00:00,6.7538688801,2.34949849444,0.00432748645584,0.0,1.6500160872,2.750026812,0.305914125199,0.285914125199,0.02
 10/14  09:00:00,6.75094208296,2.34949849444,0.00140068930845,0.0,1.6500160872,2.750026812,0.453106116726,0.0,0.453106116726
 10/14  10:00:00,6.77695725523,2.34949849444,0.0274158615823,0.0,1.6500160872,2.750026812,0.453098232388,0.0,0.453098232388
 10/14  11:00:00,6.92920996163,2.34949849444,0.179668567983,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  12:00:00,5.44058831606,2.34949849444,0.341063009611,0.0,0.8250080436,1.9250187684,0.453103742869,0.0,0.453103742869
 10/14  13:00:00,5.73770891287,2.34949849444,0.638183606423,0.0,0.8250080436,1.9250187684,0.453104271433,0.0,0.453104271433
 10/14  14:00:00,5.98595339855,2.34949849444,0.886428092105,0.0,0.8250080436,1.9250187684,0.45306361638,0.0,0.45306361638
 10/14  15:00:00,6.25481572789,2.34949849444,1.15529042144,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  16:00:00,6.3372290422,2.34949849444,1.23770373576,0.0,0.8250080436,1.9250187684,0.453089100357,0.0,0.453089100357
 10/14  17:00:00,5.2709350239,2.34949849444,0.996417761052,0.0,0.2750026812,1.6500160872,0.453090166338,0.0,0.453090166338
 10/14  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087966078,0.0,0.453087966078
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083688461,0.0,0.453083688461
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073930132,0.0,0.453073930132
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056104899,0.0,0.453056104899
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070295703,0.0,0.453070295703
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082745082,0.0,0.453082745082
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061641716,0.0,0.453061641716
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081136269,0.0,0.453081136269
 10/15  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059981204,0.0,0.453059981204
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081340867,0.0,0.453081340867
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080692323,0.0,0.453080692323
 10/15  12:00:00,2.0542758013,0.0710355750504,0.0582214578477,0.0,0.2750026812,1.6500160872,0.453087182727,0.0,0.453087182727
 10/15  13:00:00,2.58104501009,0.355177875252,0.300848366436,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,2.52764620881,0.284142300201,0.3184851402,0.0,0.2750026812,1.6500160872,0.453085429732,0.0,0.453085429732
 10/15  15:00:00,2.68581411296,0.355177875252,0.405617469304,0.0,0.2750026812,1.6500160872,0.45308077741,0.0,0.45308077741
 10/15  16:00:00,2.55554001523,0.284142300201,0.34637894662,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,2.59260450084,0.355177875252,0.312407857182,0.0,0.2750026812,1.6500160872,0.453078394479,0.0,0.453078394479
 10/15  18:00:00,2.66082488042,0.213106725151,0.138866053535,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308098233,0.0,0.45308098233
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307515027,0.0,0.45307515027
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072228587,0.0,0.453072228587
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082994535,0.0,0.453082994535
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063710254,0.0,0.453063710254
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080193627,0.0,0.453080193627
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062620742,0.0,0.453062620742
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,7.54023407617,2.34949849444,0.137708769717,0.0,0.5500053624,2.2000214496,0.453079289286,0.0,0.453079289286
 10/16  07:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.64403972966,1.19097004078,0.45306968888
 10/16  08:00:00,12.3894607872,2.34949849444,0.139865769517,0.0,4.9500482616,4.9500482616,0.476526694791,0.023403009703,0.453123685088
 10/16  09:00:00,12.8246022098,2.34949849444,0.575007192136,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/16  10:00:00,13.1693546668,2.34949849444,0.919759649106,0.0,4.9500482616,4.9500482616,0.453128518708,0.0,0.453128518708
 10/16  11:00:00,13.3605858034,2.34949849444,1.11099078572,0.0,4.9500482616,4.9500482616,0.453136699389,0.0,0.453136699389
 10/16  12:00:00,12.8317511168,2.34949849444,1.13216146151,0.0,4.9500482616,4.4000428992,0.453147622497,0.0,0.453147622497
 10/16  13:00:00,13.7712297245,2.34949849444,1.52163470687,0.0,4.9500482616,4.9500482616,0.453125676657,0.0,0.453125676657
 10/16  14:00:00,13.971097348,2.34949849444,1.72150233037,0.0,4.9500482616,4.9500482616,0.45309314568,0.0,0.45309314568
 10/16  15:00:00,14.1568796169,2.34949849444,1.90728459922,0.0,4.9500482616,4.9500482616,0.453083132634,0.0,0.453083132634
 10/16  16:00:00,14.219687555,2.34949849444,1.97009253738,0.0,4.9500482616,4.9500482616,0.453133888227,0.0,0.453133888227
 10/16  17:00:00,9.10239196461,2.34949849444,1.25283984616,0.0,2.750026812,2.750026812,0.453106599658,0.0,0.453106599658
 10/16  18:00:00,7.24589184765,2.34949849444,0.662522483064,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/16  19:00:00,8.83296606058,2.34949849444,0.330430029332,0.0,1.6500160872,2.2000214496,0.453095702294,0.0,0.453095702294
 10/16  20:00:00,8.11565499408,2.34949849444,0.163124325235,0.0,1.1000107248,2.2000214496,0.453086941481,0.0,0.453086941481
 10/16  21:00:00,8.02616689247,2.34949849444,0.0736362236236,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080081406,0.0,0.453080081406
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059194641,0.0,0.453059194641
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075716146,0.0,0.453075716146
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058209753,0.0,0.453058209753
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074808015,0.0,0.453074808015
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066269514,0.0,0.453066269514
 10/17  06:00:00,7.44384320147,2.34949849444,0.0413178950254,0.0,0.5500053624,2.2000214496,0.108924772649,0.0889247726495,0.02
 10/17  07:00:00,7.35756854353,2.34949849444,0.00653251228075,0.0,1.6500160872,2.2000214496,2.68141443151,2.22831612968,0.453098301828
 10/17  08:00:00,12.2668392491,2.34949849444,0.0172442314134,0.0,4.9500482616,4.9500482616,0.478064713902,0.0249420459199,0.453122667982
 10/17  09:00:00,12.4041562892,2.34949849444,0.154561271593,0.0,4.9500482616,4.9500482616,0.453128704548,0.0,0.453128704548
 10/17  10:00:00,12.8013135505,2.34949849444,0.551718532874,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/17  11:00:00,13.0887694949,2.34949849444,0.839174477291,0.0,4.9500482616,4.9500482616,0.453129114622,0.0,0.453129114622
 10/17  12:00:00,12.6135864348,2.34949849444,0.913996779529,0.0,4.9500482616,4.4000428992,0.453148770072,0.0,0.453148770072
 10/17  13:00:00,13.5456345984,2.34949849444,1.29603958075,0.0,4.9500482616,4.9500482616,0.453142886067,0.0,0.453142886067
 10/17  14:00:00,13.7573254518,2.34949849444,1.50773043414,0.0,4.9500482616,4.9500482616,0.453103939482,0.0,0.453103939482
 10/17  15:00:00,13.9872093356,2.34949849444,1.737614318,0.0,4.9500482616,4.9500482616,0.453088726004,0.0,0.453088726004
 10/17  16:00:00,14.1248918683,2.34949849444,1.87529685061,0.0,4.9500482616,4.9500482616,0.45313553467,0.0,0.45313553467
 10/17  17:00:00,8.99820890447,2.34949849444,1.14865678602,0.0,2.750026812,2.750026812,0.453104996771,0.0,0.453104996771
 10/17  18:00:00,7.26204297037,2.34949849444,0.678673605792,0.0,1.6500160872,2.2000214496,0.453103514242,0.0,0.453103514242
 10/17  19:00:00,8.8817790296,2.34949849444,0.379242998352,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/17  20:00:00,8.2089412171,2.34949849444,0.25641054825,0.0,1.1000107248,2.2000214496,0.45310036819,0.0,0.45310036819
 10/17  21:00:00,8.1850660178,2.34949849444,0.232535348947,0.0,1.1000107248,2.2000214496,0.453061196394,0.0,0.453061196394
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077099535,0.0,0.453077099535
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305959748,0.0,0.45305959748
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076298313,0.0,0.453076298313
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058878153,0.0,0.453058878153
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083449724,0.0,0.453083449724
 10/18  06:00:00,7.51032190259,2.34949849444,0.107796596137,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/18  07:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.36939488456,0.9162905213,0.453104363264
 10/18  08:00:00,12.5133016394,2.34949849444,0.263706621742,0.0,4.9500482616,4.9500482616,0.477671797879,0.0245516592339,0.453120138645
 10/18  09:00:00,13.0205935994,2.34949849444,0.770998581721,0.0,4.9500482616,4.9500482616,0.453125412297,0.0,0.453125412297
 10/18  10:00:00,13.4369175542,2.34949849444,1.18732253651,0.0,4.9500482616,4.9500482616,0.453121592185,0.0,0.453121592185
 10/18  11:00:00,13.9541650884,2.34949849444,1.70457007078,0.0,4.9500482616,4.9500482616,0.45313077258,0.0,0.45313077258
 10/18  12:00:00,13.6379626924,2.34949849444,1.93837303719,0.0,4.9500482616,4.4000428992,0.453145994753,0.0,0.453145994753
 10/18  13:00:00,14.8317794288,2.34949849444,2.58218441117,0.0,4.9500482616,4.9500482616,0.453119397315,0.0,0.453119397315
 10/18  14:00:00,15.2088900885,2.34949849444,2.95929507088,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/18  15:00:00,15.5147854246,2.34949849444,3.26519040697,0.0,4.9500482616,4.9500482616,0.453100553645,0.0,0.453100553645
 10/18  16:00:00,15.6284814991,2.34949849444,3.37888648142,0.0,4.9500482616,4.9500482616,0.453133710814,0.0,0.453133710814
 10/18  17:00:00,10.2944187305,2.34949849444,2.44486661209,0.0,2.750026812,2.750026812,0.453113371927,0.0,0.453113371927
 10/18  18:00:00,8.29911133783,2.34949849444,1.71574197325,0.0,1.6500160872,2.2000214496,0.453100179821,0.0,0.453100179821
 10/18  19:00:00,9.85675556754,2.34949849444,1.35421953629,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/18  20:00:00,9.09489365017,2.34949849444,1.14236298133,0.0,1.1000107248,2.2000214496,0.453099343352,0.0,0.453099343352
 10/18  21:00:00,8.96054342737,2.34949849444,1.00801275852,0.0,1.1000107248,2.2000214496,0.453083943368,0.0,0.453083943368
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066895478,0.0,0.453066895478
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083538132,0.0,0.453083538132
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066244026,0.0,0.453066244026
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082987135,0.0,0.453082987135
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071125462,0.0,0.453071125462
 10/19  06:00:00,7.91133257465,2.34949849444,0.508807268204,0.0,0.5500053624,2.2000214496,0.45306146626,0.0,0.45306146626
 10/19  07:00:00,7.36231810412,2.34949849444,0.0112820728683,0.0,1.6500160872,2.2000214496,0.269712764032,0.249712764032,0.02
 10/19  08:00:00,13.1582915247,2.34949849444,0.908696507052,0.0,4.9500482616,4.9500482616,0.453108446354,0.0,0.453108446354
 10/19  09:00:00,13.8204368392,2.34949849444,1.57084182156,0.0,4.9500482616,4.9500482616,0.453125870382,0.0,0.453125870382
 10/19  10:00:00,14.4321213303,2.34949849444,2.18252631265,0.0,4.9500482616,4.9500482616,0.453127232039,0.0,0.453127232039
 10/19  11:00:00,15.0363143333,2.34949849444,2.78671931565,0.0,4.9500482616,4.9500482616,0.453141291769,0.0,0.453141291769
 10/19  12:00:00,14.7144192624,2.34949849444,3.01482960715,0.0,4.9500482616,4.4000428992,0.453153022527,0.0,0.453153022527
 10/19  13:00:00,15.8610519125,2.34949849444,3.61145689485,0.0,4.9500482616,4.9500482616,0.453129221986,0.0,0.453129221986
 10/19  14:00:00,16.1729919153,2.34949849444,3.92339689765,0.0,4.9500482616,4.9500482616,0.453118276474,0.0,0.453118276474
 10/19  15:00:00,16.5287199997,2.34949849444,4.27912498207,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/19  16:00:00,16.6904656207,2.34949849444,4.44087060308,0.0,4.9500482616,4.9500482616,0.453116553369,0.0,0.453116553369
 10/19  17:00:00,11.216999495,2.34949849444,3.36744737658,0.0,2.750026812,2.750026812,0.453109608642,0.0,0.453109608642
 10/19  18:00:00,9.40582913718,2.34949849444,2.43862643927,0.0,1.6500160872,2.2000214496,0.453103383427,0.0,0.453103383427
 10/19  19:00:00,10.4604127658,2.34949849444,1.95787673457,0.0,1.6500160872,2.2000214496,0.453091552878,0.0,0.453091552878
 10/19  20:00:00,9.56932182561,2.34949849444,1.61679115677,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/19  21:00:00,9.41856469567,2.34949849444,1.46603402683,0.0,1.1000107248,2.2000214496,0.453079838723,0.0,0.453079838723
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306283605,0.0,0.45306283605
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079589948,0.0,0.453079589948
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062343593,0.0,0.453062343593
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079205968,0.0,0.453079205968
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063895371,0.0,0.453063895371
 10/20  06:00:00,8.39994491301,2.34949849444,0.997419606563,0.0,0.5500053624,2.2000214496,0.453056275527,0.0,0.453056275527
 10/20  07:00:00,7.72356025046,2.34949849444,0.372524219209,0.0,1.6500160872,2.2000214496,0.0979696485896,0.0779696485896,0.02
 10/20  08:00:00,13.8756812494,2.34949849444,1.62608623178,0.0,4.9500482616,4.9500482616,0.453095166528,0.0,0.453095166528
 10/20  09:00:00,14.5366957328,2.34949849444,2.28710071514,0.0,4.9500482616,4.9500482616,0.453120030267,0.0,0.453120030267
 10/20  10:00:00,15.100601367,2.34949849444,2.85100634938,0.0,4.9500482616,4.9500482616,0.453126656923,0.0,0.453126656923
 10/20  11:00:00,15.6022935763,2.34949849444,3.3526985587,0.0,4.9500482616,4.9500482616,0.45313108351,0.0,0.45313108351
 10/20  12:00:00,15.2267716729,2.34949849444,3.5271820177,0.0,4.9500482616,4.4000428992,0.453146992355,0.0,0.453146992355
 10/20  13:00:00,16.3228535723,2.34949849444,4.07325855463,0.0,4.9500482616,4.9500482616,0.453144539016,0.0,0.453144539016
 10/20  14:00:00,16.5349532538,2.34949849444,4.28535823612,0.0,4.9500482616,4.9500482616,0.453094801682,0.0,0.453094801682
 10/20  15:00:00,16.8109910631,2.34949849444,4.56139604548,0.0,4.9500482616,4.9500482616,0.453111814691,0.0,0.453111814691
 10/20  16:00:00,16.9582262531,2.34949849444,4.70863123545,0.0,4.9500482616,4.9500482616,0.453132334789,0.0,0.453132334789
 10/20  17:00:00,11.4178020601,2.34949849444,3.56824994164,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/20  18:00:00,9.58617632527,2.34949849444,2.61897362735,0.0,1.6500160872,2.2000214496,0.453103414517,0.0,0.453103414517
 10/20  19:00:00,10.6211337119,2.34949849444,2.11859768065,0.0,1.6500160872,2.2000214496,0.45309848126,0.0,0.45309848126
 10/20  20:00:00,9.87421799548,2.34949849444,1.92168732663,0.0,1.1000107248,2.2000214496,0.453082815516,0.0,0.453082815516
 10/20  21:00:00,9.72111671396,2.34949849444,1.76858604511,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065077472,0.0,0.453065077472
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081838185,0.0,0.453081838185
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064668942,0.0,0.453064668942
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081614318,0.0,0.453081614318
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064475891,0.0,0.453064475891
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  06:00:00,8.62852291595,2.34949849444,1.2259976095,0.0,0.5500053624,2.2000214496,0.453057457334,0.0,0.453057457334
 10/21  07:00:00,6.76060891723,2.34949849444,0.509583610777,0.0,0.5500053624,2.2000214496,0.470613373594,0.0175554696948,0.4530579039
 10/21  08:00:00,7.55537532141,2.34949849444,0.805833927763,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/21  09:00:00,7.64886965534,2.34949849444,0.89932826169,0.0,1.6500160872,2.750026812,0.453087020997,0.0,0.453087020997
 10/21  10:00:00,7.77569030481,2.34949849444,1.02614891116,0.0,1.6500160872,2.750026812,0.453103570158,0.0,0.453103570158
 10/21  11:00:00,8.3406852905,2.34949849444,1.59114389685,0.0,1.6500160872,2.750026812,0.453106540067,0.0,0.453106540067
 10/21  12:00:00,6.91071160386,2.34949849444,1.81118629741,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  13:00:00,7.23494212728,2.34949849444,2.13541682083,0.0,0.8250080436,1.9250187684,0.453096145919,0.0,0.453096145919
 10/21  14:00:00,7.59228360415,2.34949849444,2.4927582977,0.0,0.8250080436,1.9250187684,0.453065210109,0.0,0.453065210109
 10/21  15:00:00,7.81726059192,2.34949849444,2.71773528547,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  16:00:00,7.85200466719,2.34949849444,2.75247936074,0.0,0.8250080436,1.9250187684,0.453098672997,0.0,0.453098672997
 10/21  17:00:00,6.63496569239,2.34949849444,2.36044842954,0.0,0.2750026812,1.6500160872,0.453088839291,0.0,0.453088839291
 10/21  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087527117,0.0,0.453087527117
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076733645,0.0,0.453076733645
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085090288,0.0,0.453085090288
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067655562,0.0,0.453067655562
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082769366,0.0,0.453082769366
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062129245,0.0,0.453062129245
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075155853,0.0,0.453075155853
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306292772,0.0,0.45306292772
 10/22  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074799485,0.0,0.453074799485
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072339275,0.0,0.453072339275
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080315312,0.0,0.453080315312
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  12:00:00,2.21784087346,0.142071150101,0.150750954956,0.0,0.2750026812,1.6500160872,0.453079851384,0.0,0.453079851384
 10/22  13:00:00,2.54835933565,0.284142300201,0.339198267049,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,2.77614955624,0.355177875252,0.495952912589,0.0,0.2750026812,1.6500160872,0.453086903937,0.0,0.453086903937
 10/22  15:00:00,3.16805695817,0.599266218601,0.643771971168,0.0,0.2750026812,1.6500160872,0.453065470174,0.0,0.453065470174
 10/22  16:00:00,2.88569152222,0.512739834452,0.447932919367,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  17:00:00,2.74759879623,0.481094749201,0.341485278626,0.0,0.2750026812,1.6500160872,0.453080345722,0.0,0.453080345722
 10/22  18:00:00,3.27147189386,0.331499350235,0.247287108557,0.0,0.2750026812,1.6500160872,0.45308222061,0.0,0.45308222061
 10/22  19:00:00,4.68925345242,0.284142300201,0.177092383819,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072180116,0.0,0.453072180116
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059324331,0.0,0.453059324331
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070500493,0.0,0.453070500493
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084910612,0.0,0.453084910612
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068040636,0.0,0.453068040636
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085160084,0.0,0.453085160084
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077480449,0.0,0.453077480449
 10/23  06:00:00,10.4594483326,2.34949849444,3.05692302618,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  07:00:00,9.98855123636,2.34949849444,2.25368187178,0.0,1.6500160872,2.2000214496,0.453089369837,0.0,0.453089369837
 10/23  08:00:00,15.9748356071,2.34949849444,3.72524058942,0.0,4.9500482616,4.9500482616,0.453112669333,0.0,0.453112669333
 10/23  09:00:00,16.7036441544,2.34949849444,4.45404913678,0.0,4.9500482616,4.9500482616,0.453125633009,0.0,0.453125633009
 10/23  10:00:00,17.1726445979,2.34949849444,4.92304958029,0.0,4.9500482616,4.9500482616,0.453116250264,0.0,0.453116250264
 10/23  11:00:00,17.5351709919,2.34949849444,5.28557597429,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/23  12:00:00,17.0192695556,2.34949849444,5.31967990031,0.0,4.9500482616,4.4000428992,0.886240178942,0.0,0.886240178942
 10/23  13:00:00,17.9810950436,2.34949849444,5.73150002599,0.0,4.9500482616,4.9500482616,0.453124024548,0.0,0.453124024548
 10/23  14:00:00,18.3240985946,2.34949849444,6.07450357696,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/23  15:00:00,18.726852783,2.34949849444,6.47725776537,0.0,4.9500482616,4.9500482616,0.453078489172,0.0,0.453078489172
 10/23  16:00:00,18.7219643656,2.34949849444,6.47236934795,0.0,4.9500482616,4.9500482616,0.453114139476,0.0,0.453114139476
 10/23  17:00:00,13.3552601628,2.34949849444,5.50570804434,0.0,2.750026812,2.750026812,0.453110844886,0.0,0.453110844886
 10/23  18:00:00,11.4383898103,2.34949849444,4.47118711235,0.0,1.6500160872,2.2000214496,0.453106024602,0.0,0.453106024602
 10/23  19:00:00,12.3687905294,2.34949849444,3.86625449817,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/23  20:00:00,11.5416425518,2.34949849444,3.58911188291,0.0,1.1000107248,2.2000214496,0.453085272063,0.0,0.453085272063
 10/23  21:00:00,11.3494277457,2.34949849444,3.39689707686,0.0,1.1000107248,2.2000214496,0.453071213624,0.0,0.453071213624
 10/23  22:00:00,5.4179658369,0.213106725151,0.151832299745,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,5.28121900521,0.284142300201,0.219052574208,0.0,0.2750026812,2.2000214496,0.45307916828,0.0,0.45307916828
 10/23  24:00:00,5.37075745826,0.355177875252,0.2375554522,0.0,0.2750026812,2.2000214496,0.45307186205,0.0,0.45307186205
 10/24  01:00:00,5.11271095098,0.213106725151,0.121580095023,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,5.11577926283,0.213106725151,0.124648406878,0.0,0.2750026812,2.2000214496,0.453054922685,0.0,0.453054922685
 10/24  03:00:00,5.184810898,0.284142300201,0.122644466997,0.0,0.2750026812,2.2000214496,0.453072215606,0.0,0.453072215606
 10/24  04:00:00,5.02480031374,0.142071150101,0.104705032831,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060818181,0.0,0.453060818181
 10/24  06:00:00,11.0814199916,2.34949849444,3.67889468515,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  07:00:00,10.5810994622,2.34949849444,2.84623009763,0.0,1.6500160872,2.2000214496,0.45309487396,0.0,0.45309487396
 10/24  08:00:00,16.4947508191,2.34949849444,4.24515580148,0.0,4.9500482616,4.9500482616,0.453124186688,0.0,0.453124186688
 10/24  09:00:00,17.0878435242,2.34949849444,4.83824850658,0.0,4.9500482616,4.9500482616,0.453116466184,0.0,0.453116466184
 10/24  10:00:00,17.6809840467,2.34949849444,5.43138902903,0.0,4.9500482616,4.9500482616,0.453132524205,0.0,0.453132524205
 10/24  11:00:00,18.0193416709,2.34949849444,5.76974665321,0.0,4.9500482616,4.9500482616,0.453142168741,0.0,0.453142168741
 10/24  12:00:00,17.088227043,2.34949849444,5.38863738771,0.0,4.9500482616,4.4000428992,0.453137602529,0.0,0.453137602529
 10/24  13:00:00,17.4597418506,2.34949849444,5.21014683294,0.0,4.9500482616,4.9500482616,0.453135603502,0.0,0.453135603502
 10/24  14:00:00,17.22381152,2.34949849444,4.97421650234,0.0,4.9500482616,4.9500482616,0.45308056224,0.0,0.45308056224
 10/24  15:00:00,17.2106892707,2.34949849444,4.96109425303,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/24  16:00:00,17.2072590432,2.34949849444,4.95766402555,0.0,4.9500482616,4.9500482616,0.453127456101,0.0,0.453127456101
 10/24  17:00:00,11.8007567182,2.34949849444,3.95120459979,0.0,2.750026812,2.750026812,0.453112955898,0.0,0.453112955898
 10/24  18:00:00,9.85739272717,2.34949849444,2.89019002925,0.0,1.6500160872,2.2000214496,0.453109501638,0.0,0.453109501638
 10/24  19:00:00,10.7306612912,2.34949849444,2.22812525994,0.0,1.6500160872,2.2000214496,0.453096162753,0.0,0.453096162753
 10/24  20:00:00,9.59710880086,2.34949849444,1.64457813201,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/24  21:00:00,9.26910332738,2.34949849444,1.31657265853,0.0,1.1000107248,2.2000214496,0.453088053398,0.0,0.453088053398
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081574931,0.0,0.453081574931
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064728119,0.0,0.453064728119
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081992184,0.0,0.453081992184
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065200557,0.0,0.453065200557
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084539289,0.0,0.453084539289
 10/25  06:00:00,7.87512955195,2.34949849444,0.472604245499,0.0,0.5500053624,2.2000214496,0.453077641819,0.0,0.453077641819
 10/25  07:00:00,7.7364232636,2.34949849444,0.0015538990161,0.0,1.6500160872,2.2000214496,0.963366239453,0.510296052816,0.453070186637
 10/25  08:00:00,12.7412513087,2.34949849444,0.491656291003,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/25  09:00:00,13.3946009461,2.34949849444,1.14500592842,0.0,4.9500482616,4.9500482616,0.453121765906,0.0,0.453121765906
 10/25  10:00:00,13.9744649012,2.34949849444,1.72486988357,0.0,4.9500482616,4.9500482616,0.453126174771,0.0,0.453126174771
 10/25  11:00:00,14.4683268183,2.34949849444,2.21873180069,0.0,4.9500482616,4.9500482616,0.453134279451,0.0,0.453134279451
 10/25  12:00:00,14.0367754237,2.34949849444,2.33718576849,0.0,4.9500482616,4.4000428992,0.453144432966,0.0,0.453144432966
 10/25  13:00:00,15.1246216794,2.34949849444,2.87502666179,0.0,4.9500482616,4.9500482616,0.453127266905,0.0,0.453127266905
 10/25  14:00:00,15.4110928423,2.34949849444,3.16149782463,0.0,4.9500482616,4.9500482616,0.453088773834,0.0,0.453088773834
 10/25  15:00:00,15.6896255641,2.34949849444,3.44003054644,0.0,4.9500482616,4.9500482616,0.453108348719,0.0,0.453108348719
 10/25  16:00:00,15.7273823271,2.34949849444,3.47778730948,0.0,4.9500482616,4.9500482616,0.453127291599,0.0,0.453127291599
 10/25  17:00:00,10.3126616516,2.34949849444,2.4631095332,0.0,2.750026812,2.750026812,0.453113325947,0.0,0.453113325947
 10/25  18:00:00,8.39525174917,2.34949849444,1.42804905126,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/25  19:00:00,9.46813793742,2.34949849444,0.965601906167,0.0,1.6500160872,2.2000214496,0.453099153875,0.0,0.453099153875
 10/25  20:00:00,8.6676846577,2.34949849444,0.715153988847,0.0,1.1000107248,2.2000214496,0.453094677387,0.0,0.453094677387
 10/25  21:00:00,8.44560978579,2.34949849444,0.493079116937,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082485591,0.0,0.453082485591
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306377243,0.0,0.45306377243
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081162204,0.0,0.453081162204
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064445352,0.0,0.453064445352
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081877329,0.0,0.453081877329
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  06:00:00,7.58498259545,2.34949849444,0.182457289005,0.0,0.5500053624,2.2000214496,0.46891897703,0.0158301518497,0.453088825181
 10/26  07:00:00,7.73486936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.1593793992,0.706286243001,0.453093156203
 10/26  08:00:00,12.5679368141,2.34949849444,0.318341796436,0.0,4.9500482616,4.9500482616,0.453116381333,0.0,0.453116381333
 10/26  09:00:00,12.958345968,2.34949849444,0.708750950325,0.0,4.9500482616,4.9500482616,0.453123091883,0.0,0.453123091883
 10/26  10:00:00,13.5565678767,2.34949849444,1.30697285907,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/26  11:00:00,13.9826836911,2.34949849444,1.73308867341,0.0,4.9500482616,4.9500482616,0.453130988659,0.0,0.453130988659
 10/26  12:00:00,13.4915250318,2.34949849444,1.79193537654,0.0,4.9500482616,4.4000428992,0.453144324072,0.0,0.453144324072
 10/26  13:00:00,14.4987552482,2.34949849444,2.24916023051,0.0,4.9500482616,4.9500482616,0.453153491947,0.0,0.453153491947
 10/26  14:00:00,14.7922683038,2.34949849444,2.54267328616,0.0,4.9500482616,4.9500482616,0.453110628784,0.0,0.453110628784
 10/26  15:00:00,15.0413676553,2.34949849444,2.79177263765,0.0,4.9500482616,4.9500482616,0.453099267619,0.0,0.453099267619
 10/26  16:00:00,15.0574428351,2.34949849444,2.80784781746,0.0,4.9500482616,4.9500482616,0.453134189386,0.0,0.453134189386
 10/26  17:00:00,9.87166717407,2.34949849444,2.02211505562,0.0,2.750026812,2.750026812,0.453113731917,0.0,0.453113731917
 10/26  18:00:00,8.28944653535,2.34949849444,1.32224383744,0.0,1.6500160872,2.2000214496,0.453105036251,0.0,0.453105036251
 10/26  19:00:00,9.41699204385,2.34949849444,0.914456012602,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/26  20:00:00,8.48005960851,2.34949849444,0.527528939663,0.0,1.1000107248,2.2000214496,0.453098475143,0.0,0.453098475143
 10/26  21:00:00,8.28997594917,2.34949849444,0.337445280323,0.0,1.1000107248,2.2000214496,0.45308817591,0.0,0.45308817591
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069063599,0.0,0.453069063599
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052304582,0.0,0.453052304582
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069915244,0.0,0.453069915244
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053246557,0.0,0.453053246557
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077808243,0.0,0.453077808243
 10/27  06:00:00,7.58002487752,2.34949849444,0.177499571068,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  07:00:00,7.73486936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.2833604459,0.830283742776,0.453076703122
 10/27  08:00:00,12.4223199774,2.34949849444,0.172724959743,0.0,4.9500482616,4.9500482616,0.453108091652,0.0,0.453108091652
 10/27  09:00:00,12.6988940374,2.34949849444,0.4492990198,0.0,4.9500482616,4.9500482616,0.453117282657,0.0,0.453117282657
 10/27  10:00:00,13.2769725747,2.34949849444,1.02737755703,0.0,4.9500482616,4.9500482616,0.453130962259,0.0,0.453130962259
 10/27  11:00:00,13.7424571167,2.34949849444,1.49286209908,0.0,4.9500482616,4.9500482616,0.453137852117,0.0,0.453137852117
 10/27  12:00:00,13.3115999529,2.34949849444,1.6120102976,0.0,4.9500482616,4.4000428992,0.453157208151,0.0,0.453157208151
 10/27  13:00:00,14.3548314464,2.34949849444,2.10523642871,0.0,4.9500482616,4.9500482616,0.453128388401,0.0,0.453128388401
 10/27  14:00:00,14.5285304347,2.34949849444,2.27893541701,0.0,4.9500482616,4.9500482616,0.453121158804,0.0,0.453121158804
 10/27  15:00:00,14.7490737387,2.34949849444,2.49947872106,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/27  16:00:00,14.9369173156,2.34949849444,2.68732229797,0.0,4.9500482616,4.9500482616,0.453121947638,0.0,0.453121947638
 10/27  17:00:00,9.77022109231,2.34949849444,1.92066897386,0.0,2.750026812,2.750026812,0.453120776275,0.0,0.453120776275
 10/27  18:00:00,8.16265940625,2.34949849444,1.19545670833,0.0,1.6500160872,2.2000214496,0.45310446536,0.0,0.45310446536
 10/27  19:00:00,9.29521587518,2.34949849444,0.792679843932,0.0,1.6500160872,2.2000214496,0.453094045104,0.0,0.453094045104
 10/27  20:00:00,8.51429825824,2.34949849444,0.56176758939,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/27  21:00:00,8.37122912942,2.34949849444,0.418698460576,0.0,1.1000107248,2.2000214496,0.45308050908,0.0,0.45308050908
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080547895,0.0,0.453080547895
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063912738,0.0,0.453063912738
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081519521,0.0,0.453081519521
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064985179,0.0,0.453064985179
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308464557,0.0,0.45308464557
 10/28  06:00:00,7.52619003513,2.34949849444,0.123664728685,0.0,0.5500053624,2.2000214496,0.486393428488,0.0333152615351,0.453078166953
 10/28  07:00:00,6.63485863978,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,1.03159845543,1.01159845543,0.02
 10/28  08:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453086413129,0.0,0.453086413129
 10/28  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453096649343,0.0,0.453096649343
 10/28  10:00:00,6.88152042186,2.34949849444,0.131979028214,0.0,1.6500160872,2.750026812,0.453104514332,0.0,0.453104514332
 10/28  11:00:00,7.11743624494,2.34949849444,0.367894851289,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/28  12:00:00,5.52892331731,2.34949849444,0.429398010857,0.0,0.8250080436,1.9250187684,0.45310842326,0.0,0.45310842326
 10/28  13:00:00,5.72226962114,2.34949849444,0.622744314696,0.0,0.8250080436,1.9250187684,0.453103324146,0.0,0.453103324146
 10/28  14:00:00,5.93068639542,2.34949849444,0.831161088974,0.0,0.8250080436,1.9250187684,0.453065863395,0.0,0.453065863395
 10/28  15:00:00,6.1072495706,2.34949849444,1.00772426415,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
