Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/28  16:00:00,6.15932592009,2.34949849444,1.05980061364,0.0,0.8250080436,1.9250187684,0.453081406199,0.0,0.453081406199
 10/28  17:00:00,5.11599143106,2.34949849444,0.841474168215,0.0,0.2750026812,1.6500160872,0.453089037326,0.0,0.453089037326
 10/28  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308243054,0.0,0.45308243054
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078723145,0.0,0.453078723145
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052943623,0.0,0.453052943623
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070346789,0.0,0.453070346789
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051924036,0.0,0.453051924036
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065534971,0.0,0.453065534971
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079087786,0.0,0.453079087786
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066655834,0.0,0.453066655834
 10/29  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079971747,0.0,0.453079971747
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082222733,0.0,0.453082222733
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088311891,0.0,0.453088311891
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085828359,0.0,0.453085828359
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058770568,0.0,0.453058770568
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074032875,0.0,0.453074032875
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081201489,0.0,0.453081201489
 10/29  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086591659,0.0,0.453086591659
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082544813,0.0,0.453082544813
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069576993,0.0,0.453069576993
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081876935,0.0,0.453081876935
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063173133,0.0,0.453063173133
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081079932,0.0,0.453081079932
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064716544,0.0,0.453064716544
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057815681,0.0,0.453057815681
 10/30  06:00:00,7.44728219822,2.34949849444,0.044756891776,0.0,0.5500053624,2.2000214496,0.0903990098674,0.0703990098674,0.02
 10/30  07:00:00,7.74172165075,2.34949849444,0.00685228616766,0.0,1.6500160872,2.2000214496,2.09795164858,1.64485877482,0.453092873758
 10/30  08:00:00,12.276585408,2.34949849444,0.0269903903717,0.0,4.9500482616,4.9500482616,0.482595434664,0.0294692008422,0.453126233822
 10/30  09:00:00,12.4669239428,2.34949849444,0.21732892511,0.0,4.9500482616,4.9500482616,0.453126736578,0.0,0.453126736578
 10/30  10:00:00,12.9169895975,2.34949849444,0.667394579875,0.0,4.9500482616,4.9500482616,0.453132506221,0.0,0.453132506221
 10/30  11:00:00,13.4025075407,2.34949849444,1.15291252302,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/30  12:00:00,13.0333977881,2.34949849444,1.33380813288,0.0,4.9500482616,4.4000428992,0.886278052481,0.0,0.886278052481
 10/30  13:00:00,14.1206727297,2.34949849444,1.8710777121,0.0,4.9500482616,4.9500482616,0.453130237459,0.0,0.453130237459
 10/30  14:00:00,14.4273117541,2.34949849444,2.17771673644,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/30  15:00:00,14.6662543686,2.34949849444,2.41665935092,0.0,4.9500482616,4.9500482616,0.453086991328,0.0,0.453086991328
 10/30  16:00:00,14.7050619168,2.34949849444,2.45546689918,0.0,4.9500482616,4.9500482616,0.453136263744,0.0,0.453136263744
 10/30  17:00:00,9.45735834078,2.34949849444,1.60780622233,0.0,2.750026812,2.750026812,0.453108280228,0.0,0.453108280228
 10/30  18:00:00,8.13826349845,2.34949849444,0.787227467204,0.0,1.6500160872,2.2000214496,0.453102874284,0.0,0.453102874284
 10/30  19:00:00,8.94969879284,2.34949849444,0.447162761589,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/30  20:00:00,8.23886871875,2.34949849444,0.2863380499,0.0,1.1000107248,2.2000214496,0.453084004907,0.0,0.453084004907
 10/30  21:00:00,8.15398335039,2.34949849444,0.201452681545,0.0,1.1000107248,2.2000214496,0.453075261951,0.0,0.453075261951
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075691094,0.0,0.453075691094
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059304846,0.0,0.453059304846
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077251082,0.0,0.453077251082
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060957826,0.0,0.453060957826
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084704654,0.0,0.453084704654
 10/31  06:00:00,7.59856790861,2.34949849444,0.196042602164,0.0,0.5500053624,2.2000214496,0.453076541757,0.0,0.453076541757
 10/31  07:00:00,7.73486936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.644528827355,0.624528827355,0.02
 10/31  08:00:00,12.5445939272,2.34949849444,0.294998909599,0.0,4.9500482616,4.9500482616,0.453104016666,0.0,0.453104016666
 10/31  09:00:00,13.0762351261,2.34949849444,0.826640108466,0.0,4.9500482616,4.9500482616,0.453128815313,0.0,0.453128815313
 10/31  10:00:00,13.6734550468,2.34949849444,1.42386002916,0.0,4.9500482616,4.9500482616,0.453131416051,0.0,0.453131416051
 10/31  11:00:00,14.1449271996,2.34949849444,1.89533218198,0.0,4.9500482616,4.9500482616,0.453133376921,0.0,0.453133376921
 10/31  12:00:00,13.5416113744,2.34949849444,1.8420217192,0.0,4.9500482616,4.4000428992,0.453123805582,0.0,0.453123805582
 10/31  13:00:00,14.6018138886,2.34949849444,2.35221887093,0.0,4.9500482616,4.9500482616,0.453128934447,0.0,0.453128934447
 10/31  14:00:00,14.8133861139,2.34949849444,2.56379109624,0.0,4.9500482616,4.9500482616,0.45308539365,0.0,0.45308539365
 10/31  15:00:00,14.8487780341,2.34949849444,2.59918301647,0.0,4.9500482616,4.9500482616,0.453082865794,0.0,0.453082865794
 10/31  16:00:00,14.8836716267,2.34949849444,2.63407660903,0.0,4.9500482616,4.9500482616,0.453116083398,0.0,0.453116083398
 10/31  17:00:00,9.68920293003,2.34949849444,1.83965081158,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/31  18:00:00,8.66777118804,2.34949849444,1.31673515679,0.0,1.6500160872,2.2000214496,0.453098679099,0.0,0.453098679099
 10/31  19:00:00,9.58803812499,2.34949849444,1.08550209374,0.0,1.6500160872,2.2000214496,0.453066662198,0.0,0.453066662198
 10/31  20:00:00,8.84330925988,2.34949849444,0.890778591034,0.0,1.1000107248,2.2000214496,0.453094748328,0.0,0.453094748328
 10/31  21:00:00,8.76253365153,2.34949849444,0.810002982677,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077753512,0.0,0.453077753512
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061399335,0.0,0.453061399335
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079390901,0.0,0.453079390901
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063192963,0.0,0.453063192963
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081215781,0.0,0.453081215781
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  06:00:00,7.82182485167,2.34949849444,0.419299545219,0.0,0.5500053624,2.2000214496,0.453075789673,0.0,0.453075789673
 11/01  07:00:00,7.83649212035,2.34949849444,0.101622755773,0.0,1.6500160872,2.2000214496,0.55598302479,0.102882216702,0.453100808088
 11/01  08:00:00,13.4384866763,2.34949849444,1.18889165863,0.0,4.9500482616,4.9500482616,0.453108583926,0.0,0.453108583926
 11/01  09:00:00,13.8591664125,2.34949849444,1.60957139483,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/01  10:00:00,14.5178231719,2.34949849444,2.26822815425,0.0,4.9500482616,4.9500482616,0.453125647024,0.0,0.453125647024
 11/01  11:00:00,14.8104921904,2.34949849444,2.56089717272,0.0,4.9500482616,4.9500482616,0.453134688082,0.0,0.453134688082
 11/01  12:00:00,14.5037150003,2.34949849444,2.80412534506,0.0,4.9500482616,4.4000428992,0.453155462952,0.0,0.453155462952
 11/01  13:00:00,15.8209292739,2.34949849444,3.57133425629,0.0,4.9500482616,4.9500482616,0.453151827515,0.0,0.453151827515
 11/01  14:00:00,16.0834672143,2.34949849444,3.83387219661,0.0,4.9500482616,4.9500482616,0.453097553041,0.0,0.453097553041
 11/01  15:00:00,16.3455334086,2.34949849444,4.09593839091,0.0,4.9500482616,4.9500482616,0.453088901991,0.0,0.453088901991
 11/01  16:00:00,16.3982992537,2.34949849444,4.14870423606,0.0,4.9500482616,4.9500482616,0.453127121596,0.0,0.453127121596
 11/01  17:00:00,10.8454077467,2.34949849444,2.99585562824,0.0,2.750026812,2.750026812,0.45311285123,0.0,0.45311285123
 11/01  18:00:00,9.33134640063,2.34949849444,1.98031036938,0.0,1.6500160872,2.2000214496,0.453102533529,0.0,0.453102533529
 11/01  19:00:00,9.99391698241,2.34949849444,1.49138095116,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/01  20:00:00,9.12383743501,2.34949849444,1.17130676616,0.0,1.1000107248,2.2000214496,0.453103962397,0.0,0.453103962397
 11/01  21:00:00,8.97765542428,2.34949849444,1.02512475543,0.0,1.1000107248,2.2000214496,0.453086734057,0.0,0.453086734057
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069676145,0.0,0.453069676145
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053440119,0.0,0.453053440119
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071628127,0.0,0.453071628127
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055485755,0.0,0.453055485755
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080822848,0.0,0.453080822848
 11/02  06:00:00,8.15381935396,2.34949849444,0.751294047507,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  07:00:00,7.82911606851,2.34949849444,0.0942467039305,0.0,1.6500160872,2.2000214496,0.562753539977,0.109672837756,0.453080702221
 11/02  08:00:00,13.3036221409,2.34949849444,1.05402712329,0.0,4.9500482616,4.9500482616,0.453113953323,0.0,0.453113953323
 11/02  09:00:00,13.9571324767,2.34949849444,1.70753745904,0.0,4.9500482616,4.9500482616,0.453127663424,0.0,0.453127663424
 11/02  10:00:00,14.64581192,2.34949849444,2.39621690239,0.0,4.9500482616,4.9500482616,0.453131580013,0.0,0.453131580013
 11/02  11:00:00,14.9469610888,2.34949849444,2.69736607117,0.0,4.9500482616,4.9500482616,0.453132902098,0.0,0.453132902098
 11/02  12:00:00,14.150964775,2.34949849444,2.45137511979,0.0,4.9500482616,4.4000428992,0.453147342124,0.0,0.453147342124
 11/02  13:00:00,15.0759667088,2.34949849444,2.82637169115,0.0,4.9500482616,4.9500482616,0.453152277963,0.0,0.453152277963
 11/02  14:00:00,15.5111111361,2.34949849444,3.26151611841,0.0,4.9500482616,4.9500482616,0.453126033633,0.0,0.453126033633
 11/02  15:00:00,15.4730027388,2.34949849444,3.22340772116,0.0,4.9500482616,4.9500482616,0.453123751023,0.0,0.453123751023
 11/02  16:00:00,15.231352015,2.34949849444,2.98175699731,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/02  17:00:00,9.8231801487,2.34949849444,1.97362803025,0.0,2.750026812,2.750026812,0.453131424956,0.0,0.453131424956
 11/02  18:00:00,8.75992846607,2.34949849444,1.40889243482,0.0,1.6500160872,2.2000214496,0.453103215791,0.0,0.453103215791
 11/02  19:00:00,9.53130202653,2.34949849444,1.02876599528,0.0,1.6500160872,2.2000214496,0.453097509399,0.0,0.453097509399
 11/02  20:00:00,8.66566102772,2.34949849444,0.713130358868,0.0,1.1000107248,2.2000214496,0.453087447617,0.0,0.453087447617
 11/02  21:00:00,8.51152018348,2.34949849444,0.558989514635,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084042444,0.0,0.453084042444
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530679365,0.0,0.4530679365
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530860927,0.0,0.4530860927
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070094155,0.0,0.453070094155
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305403251,0.0,0.45305403251
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  06:00:00,7.49162601433,2.34949849444,0.0891007078862,0.0,0.5500053624,2.2000214496,0.497178376635,0.0440944204174,0.453083956218
 11/03  07:00:00,8.11870269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.44475246715,0.991678487931,0.453073979218
 11/03  08:00:00,12.5171412454,2.34949849444,0.267546227745,0.0,4.9500482616,4.9500482616,0.453120580206,0.0,0.453120580206
 11/03  09:00:00,13.2703984767,2.34949849444,1.02080345907,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/03  10:00:00,14.1749305971,2.34949849444,1.92533557948,0.0,4.9500482616,4.9500482616,0.453131437192,0.0,0.453131437192
 11/03  11:00:00,14.996296559,2.34949849444,2.74670154135,0.0,4.9500482616,4.9500482616,0.453140816434,0.0,0.453140816434
 11/03  12:00:00,14.7044616964,2.34949849444,3.0048720412,0.0,4.9500482616,4.4000428992,0.453147535845,0.0,0.453147535845
 11/03  13:00:00,15.7916146382,2.34949849444,3.54201962054,0.0,4.9500482616,4.9500482616,0.453142217512,0.0,0.453142217512
 11/03  14:00:00,16.1829061269,2.34949849444,3.93331110929,0.0,4.9500482616,4.9500482616,0.453121101972,0.0,0.453121101972
 11/03  15:00:00,16.4958441639,2.34949849444,4.24624914624,0.0,4.9500482616,4.9500482616,0.453116943337,0.0,0.453116943337
 11/03  16:00:00,16.268216744,2.34949849444,4.01862172631,0.0,4.9500482616,4.9500482616,0.453126265321,0.0,0.453126265321
 11/03  17:00:00,10.8835773952,2.34949849444,3.03402527671,0.0,2.750026812,2.750026812,0.453110025915,0.0,0.453110025915
 11/03  18:00:00,9.40560861104,2.34949849444,2.05457257979,0.0,1.6500160872,2.2000214496,0.453106889642,0.0,0.453106889642
 11/03  19:00:00,10.0198327793,2.34949849444,1.51729674808,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/03  20:00:00,9.04693468481,2.34949849444,1.09440401596,0.0,1.1000107248,2.2000214496,0.453094650814,0.0,0.453094650814
 11/03  21:00:00,8.72090280848,2.34949849444,0.768372139628,0.0,1.1000107248,2.2000214496,0.453090537735,0.0,0.453090537735
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054257663,0.0,0.453054257663
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072531777,0.0,0.453072531777
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056580669,0.0,0.453056580669
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074936191,0.0,0.453074936191
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066164374,0.0,0.453066164374
 11/04  06:00:00,7.61519074294,2.34949849444,0.212665436487,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/04  07:00:00,7.01869197312,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,1.31545944374,0.862398659495,0.45306078424
 11/04  08:00:00,6.82660906702,2.34949849444,0.077067673372,0.0,1.6500160872,2.750026812,0.453094045916,0.0,0.453094045916
 11/04  09:00:00,7.28886965134,2.34949849444,0.539328257687,0.0,1.6500160872,2.750026812,0.453110062877,0.0,0.453110062877
 11/04  10:00:00,7.98713610816,2.34949849444,1.23759471451,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/04  11:00:00,8.72384814149,2.34949849444,1.97430674784,0.0,1.6500160872,2.750026812,0.453112729999,0.0,0.453112729999
 11/04  12:00:00,7.30439963188,2.34949849444,2.20487432543,0.0,0.8250080436,1.9250187684,0.453101492,0.0,0.453101492
 11/04  13:00:00,7.60989984894,2.34949849444,2.51037454249,0.0,0.8250080436,1.9250187684,0.453088160339,0.0,0.453088160339
 11/04  14:00:00,7.93804179905,2.34949849444,2.83851649261,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/04  15:00:00,8.22167134022,2.34949849444,3.12214603377,0.0,0.8250080436,1.9250187684,0.453064990821,0.0,0.453064990821
 11/04  16:00:00,8.29161278754,2.34949849444,3.19208748109,0.0,0.8250080436,1.9250187684,0.453097502237,0.0,0.453097502237
 11/04  17:00:00,7.11341949455,2.34949849444,2.8389022317,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083278193,0.0,0.453083278193
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089787295,0.0,0.453089787295
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078299489,0.0,0.453078299489
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308142518,0.0,0.45308142518
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065492976,0.0,0.453065492976
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080158658,0.0,0.453080158658
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060480651,0.0,0.453060480651
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079019752,0.0,0.453079019752
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062565997,0.0,0.453062565997
 11/05  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078084963,0.0,0.453078084963
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084559378,0.0,0.453084559378
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  11:00:00,2.24534243375,0.195347831389,0.124975833955,0.0,0.2750026812,1.6500160872,0.453089657219,0.0,0.453089657219
 11/05  12:00:00,2.64566713819,0.355177875252,0.36547049453,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  13:00:00,2.53277881226,0.284142300201,0.32361774365,0.0,0.2750026812,1.6500160872,0.453085938784,0.0,0.453085938784
 11/05  14:00:00,2.74068837719,0.355177875252,0.460491733537,0.0,0.2750026812,1.6500160872,0.453089756339,0.0,0.453089756339
 11/05  15:00:00,2.5634383622,0.284142300201,0.354277293597,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  16:00:00,2.65394555533,0.355177875252,0.373748911673,0.0,0.2750026812,1.6500160872,0.453075785605,0.0,0.453075785605
 11/05  17:00:00,2.40992963475,0.284142300201,0.200768566141,0.0,0.2750026812,1.6500160872,0.453078758297,0.0,0.453078758297
 11/05  18:00:00,3.39835494347,0.213106725151,0.108729449919,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081717928,0.0,0.453081717928
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085527913,0.0,0.453085527913
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070633444,0.0,0.453070633444
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084668666,0.0,0.453084668666
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306792287,0.0,0.45306792287
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453014215229,0.0,0.453014215229
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070667445,0.0,0.453070667445
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060752217,0.0,0.453060752217
 11/06  07:00:00,7.07647646353,2.34949849444,0.0577844904118,0.0,0.5500053624,2.2000214496,0.0630653190118,0.0430653190118,0.02
 11/06  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.33330512791,0.880208001684,0.453097126223
 11/06  09:00:00,12.6891360827,2.34949849444,0.439541065072,0.0,4.9500482616,4.9500482616,0.469330658987,0.0162089534493,0.453121705537
 11/06  10:00:00,13.1268863579,2.34949849444,0.877291340241,0.0,4.9500482616,4.9500482616,0.453123139934,0.0,0.453123139934
 11/06  11:00:00,13.4662187071,2.34949849444,1.21662368947,0.0,4.9500482616,4.9500482616,0.453129005225,0.0,0.453129005225
 11/06  12:00:00,13.7710147014,2.34949849444,1.52141968378,0.0,4.9500482616,4.9500482616,0.453140233342,0.0,0.453140233342
 11/06  13:00:00,13.3935295729,2.34949849444,1.69393991763,0.0,4.9500482616,4.4000428992,0.453147106893,0.0,0.453147106893
 11/06  14:00:00,14.5025450837,2.34949849444,2.25295006609,0.0,4.9500482616,4.9500482616,0.453125190871,0.0,0.453125190871
 11/06  15:00:00,14.7247656947,2.34949849444,2.4751706771,0.0,4.9500482616,4.9500482616,0.453084256088,0.0,0.453084256088
 11/06  16:00:00,14.8416284494,2.34949849444,2.59203343171,0.0,4.9500482616,4.9500482616,0.453118128027,0.0,0.453118128027
 11/06  17:00:00,14.6586174977,2.34949849444,2.40902248,0.0,4.9500482616,4.9500482616,0.453140978933,0.0,0.453140978933
 11/06  18:00:00,10.160230158,2.34949849444,1.15917803957,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/06  19:00:00,9.05728827789,2.34949849444,0.554752246641,0.0,1.6500160872,2.2000214496,0.453106882985,0.0,0.453106882985
 11/06  20:00:00,8.82704058992,2.34949849444,0.324504558671,0.0,1.6500160872,2.2000214496,0.453096243952,0.0,0.453096243952
 11/06  21:00:00,8.21979388677,2.34949849444,0.267263217919,0.0,1.1000107248,2.2000214496,0.453064973761,0.0,0.453064973761
 11/06  22:00:00,8.24620077649,2.34949849444,0.293670107642,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305436296,0.0,0.45305436296
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072664424,0.0,0.453072664424
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056970495,0.0,0.453056970495
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075611953,0.0,0.453075611953
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059913443,0.0,0.453059913443
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/07  07:00:00,7.07339633759,2.34949849444,0.0547043644748,0.0,0.5500053624,2.2000214496,0.453079697606,0.0,0.453079697606
 11/07  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.33937517541,0.886299720496,0.453075454909
 11/07  09:00:00,12.3684547272,2.34949849444,0.118859709532,0.0,4.9500482616,4.9500482616,0.453129045242,0.0,0.453129045242
 11/07  10:00:00,12.5956923634,2.34949849444,0.346097345785,0.0,4.9500482616,4.9500482616,0.453122410697,0.0,0.453122410697
 11/07  11:00:00,13.1062829496,2.34949849444,0.856687931935,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/07  12:00:00,13.6624715025,2.34949849444,1.4128764849,0.0,4.9500482616,4.9500482616,0.453131976148,0.0,0.453131976148
 11/07  13:00:00,13.1851295781,2.34949849444,1.48553992288,0.0,4.9500482616,4.4000428992,0.453121608703,0.0,0.453121608703
 11/07  14:00:00,14.1945626229,2.34949849444,1.94496760521,0.0,4.9500482616,4.9500482616,0.453140723764,0.0,0.453140723764
 11/07  15:00:00,14.3053839541,2.34949849444,2.05578893646,0.0,4.9500482616,4.9500482616,0.453134190267,0.0,0.453134190267
 11/07  16:00:00,14.5257241741,2.34949849444,2.27612915646,0.0,4.9500482616,4.9500482616,0.453080163272,0.0,0.453080163272
 11/07  17:00:00,14.4995362191,2.34949849444,2.24994120148,0.0,4.9500482616,4.9500482616,0.453124622281,0.0,0.453124622281
 11/07  18:00:00,10.3486445481,2.34949849444,1.34759242968,0.0,2.750026812,2.750026812,0.453097797967,0.0,0.453097797967
 11/07  19:00:00,9.29319304983,2.34949849444,0.790657018584,0.0,1.6500160872,2.2000214496,0.453106278026,0.0,0.453106278026
 11/07  20:00:00,9.10982671799,2.34949849444,0.607290686744,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/07  21:00:00,8.39148690368,2.34949849444,0.438956234829,0.0,1.1000107248,2.2000214496,0.45308894382,0.0,0.45308894382
 11/07  22:00:00,8.37490085727,2.34949849444,0.422370188424,0.0,1.1000107248,2.2000214496,0.453063313031,0.0,0.453063313031
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308359636,0.0,0.45308359636
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067983685,0.0,0.453067983685
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052343319,0.0,0.453052343319
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071111708,0.0,0.453071111708
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059896611,0.0,0.453059896611
 11/08  07:00:00,7.33166305767,2.34949849444,0.312971084556,0.0,0.5500053624,2.2000214496,0.453088665494,0.0,0.453088665494
 11/08  08:00:00,6.30411531063,2.34949849444,0.104579279381,0.0,1.6500160872,2.2000214496,0.118239502447,0.0982395024469,0.02
 11/08  09:00:00,13.6271164294,2.34949849444,1.3775214118,0.0,4.9500482616,4.9500482616,0.453120577973,0.0,0.453120577973
 11/08  10:00:00,14.0808535984,2.34949849444,1.83125858073,0.0,4.9500482616,4.9500482616,0.453110476631,0.0,0.453110476631
 11/08  11:00:00,14.412002183,2.34949849444,2.16240716538,0.0,4.9500482616,4.9500482616,0.453129895414,0.0,0.453129895414
 11/08  12:00:00,14.526495101,2.34949849444,2.27690008335,0.0,4.9500482616,4.9500482616,0.453142925629,0.0,0.453142925629
 11/08  13:00:00,13.7304454723,2.34949849444,2.03085581705,0.0,4.9500482616,4.4000428992,0.453158499168,0.0,0.453158499168
 11/08  14:00:00,14.5089550509,2.34949849444,2.2593600332,0.0,4.9500482616,4.9500482616,0.453110535925,0.0,0.453110535925
 11/08  15:00:00,13.8851835867,2.34949849444,1.63558856905,0.0,4.9500482616,4.9500482616,0.453105237047,0.0,0.453105237047
 11/08  16:00:00,13.4528627137,2.34949849444,1.20326769602,0.0,4.9500482616,4.9500482616,0.453106478245,0.0,0.453106478245
 11/08  17:00:00,13.3864084239,2.34949849444,1.13681340629,0.0,4.9500482616,4.9500482616,0.453142569616,0.0,0.453142569616
 11/08  18:00:00,9.32338901035,2.34949849444,0.3223368919,0.0,2.750026812,2.750026812,0.453112935737,0.0,0.453112935737
 11/08  19:00:00,8.54027867394,2.34949849444,0.037742642696,0.0,1.6500160872,2.2000214496,0.0334553525862,0.0134553525862,0.02
 11/08  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.453082645794,0.0,0.453082645794
 11/08  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453071661199,0.0,0.453071661199
 11/08  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085675492,0.0,0.453085675492
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084770006,0.0,0.453084770006
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069284933,0.0,0.453069284933
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053733712,0.0,0.453053733712
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072587886,0.0,0.453072587886
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067038644,0.0,0.453067038644
 11/09  07:00:00,7.06860342232,2.34949849444,0.0499114492065,0.0,0.5500053624,2.2000214496,0.0623874996606,0.0423874996606,0.02
 11/09  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.48882242349,1.03573973291,0.453082690585
 11/09  09:00:00,12.2839983731,2.34949849444,0.0344033554947,0.0,4.9500482616,4.9500482616,0.453130415436,0.0,0.453130415436
 11/09  10:00:00,12.2704585233,2.34949849444,0.0208635057011,0.0,4.9500482616,4.9500482616,0.453123002332,0.0,0.453123002332
 11/09  11:00:00,12.3055586151,2.34949849444,0.0559635974637,0.0,4.9500482616,4.9500482616,0.453117083535,0.0,0.453117083535
 11/09  12:00:00,12.3205688904,2.34949849444,0.0709738727513,0.0,4.9500482616,4.9500482616,0.453113624042,0.0,0.453113624042
 11/09  13:00:00,11.7018647998,2.34949849444,0.00227514458501,0.0,4.9500482616,4.4000428992,0.516617955664,0.0634790978398,0.453138857824
 11/09  14:00:00,12.2962706415,2.34949849444,0.0466756238704,0.0,4.9500482616,4.9500482616,0.453147060101,0.0,0.453147060101
 11/09  15:00:00,12.2842902962,2.34949849444,0.0346952785785,0.0,4.9500482616,4.9500482616,0.453089063878,0.0,0.453089063878
 11/09  16:00:00,12.2747868868,2.34949849444,0.0251918691482,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/09  17:00:00,12.2733139713,2.34949849444,0.0237189536489,0.0,4.9500482616,4.9500482616,0.453097598321,0.0,0.453097598321
 11/09  18:00:00,9.00105211845,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.691350312244,0.238238982201,0.453111330043
 11/09  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.580738725392,0.127659536662,0.45307918873
 11/09  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.995190802249,0.542123022376,0.453067779873
 11/09  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.52412057533,1.50412057533,0.02
 11/09  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.58166685931,2.12858004444,0.453086814865
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073586886,0.0,0.453073586886
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305807915,0.0,0.45305807915
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077000564,0.0,0.453077000564
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061561341,0.0,0.453061561341
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082613024,0.0,0.453082613024
 11/10  07:00:00,7.03272024814,2.34949849444,0.0140282750266,0.0,0.5500053624,2.2000214496,5.38112872853,4.92805089198,0.453077836556
 11/10  08:00:00,6.20084017102,2.34949849444,0.00130413976806,0.0,1.6500160872,2.2000214496,7.8481332474,7.39505828808,0.453074959314
 11/10  09:00:00,12.2575852542,2.34949849444,0.00799023654676,0.0,4.9500482616,4.9500482616,2.99615350759,2.97615350759,0.02
 11/10  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.51931013222,2.06621407375,0.453096058471
 11/10  11:00:00,12.2504510197,2.34949849444,0.000856002096093,0.0,4.9500482616,4.9500482616,1.30774123693,0.854623479629,0.453117757299
 11/10  12:00:00,12.2511748108,2.34949849444,0.0015797931585,0.0,4.9500482616,4.9500482616,0.57744146873,0.124296628366,0.453144840364
 11/10  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,0.58871136248,0.135563755405,0.453147607075
 11/10  14:00:00,12.2806039315,2.34949849444,0.0310089138155,0.0,4.9500482616,4.9500482616,0.45315182131,0.0,0.45315182131
 11/10  15:00:00,12.3350568414,2.34949849444,0.0854618237291,0.0,4.9500482616,4.9500482616,0.453101721868,0.0,0.453101721868
 11/10  16:00:00,12.3727560973,2.34949849444,0.123161079668,0.0,4.9500482616,4.9500482616,0.453104257041,0.0,0.453104257041
 11/10  17:00:00,12.345942328,2.34949849444,0.0963473103995,0.0,4.9500482616,4.9500482616,0.453134200655,0.0,0.453134200655
 11/10  18:00:00,9.38757212773,2.34949849444,0.00268667594941,0.0,2.750026812,2.750026812,0.842107182938,0.388989170692,0.453118012247
 11/10  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.9213990061,1.46829778156,0.453101224537
 11/10  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.0180647412,1.9980647412,0.02
 11/10  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.26954150125,2.81643692144,0.453104579809
 11/10  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,4.25300015647,3.79993127248,0.45306888399
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052612899,0.0,0.453052612899
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068277542,0.0,0.453068277542
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082812305,0.0,0.453082812305
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063553965,0.0,0.453063553965
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086926126,0.0,0.453086926126
 11/11  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066760734,0.0,0.453066760734
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083543103,0.0,0.453083543103
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084635464,0.0,0.453084635464
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086251516,0.0,0.453086251516
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080344709,0.0,0.453080344709
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086252973,0.0,0.453086252973
 11/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083833926,0.0,0.453083833926
 11/11  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081369956,0.0,0.453081369956
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078435447,0.0,0.453078435447
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082853467,0.0,0.453082853467
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080132529,0.0,0.453080132529
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060901329,0.0,0.453060901329
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075549737,0.0,0.453075549737
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056319825,0.0,0.453056319825
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307709064,0.0,0.45307709064
 11/12  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059680193,0.0,0.453059680193
 11/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083311609,0.0,0.453083311609
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084481076,0.0,0.453084481076
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089366471,0.0,0.453089366471
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088619426,0.0,0.453088619426
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079836385,0.0,0.453079836385
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085823837,0.0,0.453085823837
 11/12  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080352084,0.0,0.453080352084
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071874008,0.0,0.453071874008
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053430618,0.0,0.453053430618
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073889764,0.0,0.453073889764
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056176978,0.0,0.453056176978
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075472996,0.0,0.453075472996
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060278912,0.0,0.453060278912
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081644788,0.0,0.453081644788
 11/13  07:00:00,7.01869197312,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,8.75649142714,8.30341417304,0.453077254107
 11/13  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,10.0637904225,9.6106857473,0.453104675248
 11/13  09:00:00,12.252245273,2.34949849444,0.0026502553778,0.0,4.9500482616,4.9500482616,2.56127798655,2.54127798655,0.02
 11/13  10:00:00,12.2545638136,2.34949849444,0.00496879595549,0.0,4.9500482616,4.9500482616,1.5636593814,1.11052878202,0.45313059938
 11/13  11:00:00,12.4410273993,2.34949849444,0.191432381682,0.0,4.9500482616,4.9500482616,0.714819191535,0.261686998599,0.453132192936
 11/13  12:00:00,12.6303181264,2.34949849444,0.380723108714,0.0,4.9500482616,4.9500482616,0.453147199171,0.0,0.453147199171
 11/13  13:00:00,12.1828844292,2.34949849444,0.483294773917,0.0,4.9500482616,4.4000428992,0.45314420058,0.0,0.45314420058
 11/13  14:00:00,13.0711365995,2.34949849444,0.821541581876,0.0,4.9500482616,4.9500482616,0.453130080184,0.0,0.453130080184
 11/13  15:00:00,13.2735118767,2.34949849444,1.02391685901,0.0,4.9500482616,4.9500482616,0.453111897715,0.0,0.453111897715
 11/13  16:00:00,13.4590584686,2.34949849444,1.20946345099,0.0,4.9500482616,4.9500482616,0.453115892272,0.0,0.453115892272
 11/13  17:00:00,13.3899089966,2.34949849444,1.14031397899,0.0,4.9500482616,4.9500482616,0.453129319072,0.0,0.453129319072
 11/13  18:00:00,9.70740985351,2.34949849444,0.322524401728,0.0,2.750026812,2.750026812,0.468035714301,0.0149262495326,0.453109464768
 11/13  19:00:00,8.65399830196,2.34949849444,0.151462270713,0.0,1.6500160872,2.2000214496,0.453094916391,0.0,0.453094916391
 11/13  20:00:00,8.62061260316,2.34949849444,0.118076571907,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/13  21:00:00,8.02984629637,2.34949849444,0.0773156275182,0.0,1.1000107248,2.2000214496,0.453078164714,0.0,0.453078164714
 11/13  22:00:00,7.98149329614,2.34949849444,0.0289626272878,0.0,1.1000107248,2.2000214496,0.562551492836,0.109466751988,0.453084740848
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068671282,0.0,0.453068671282
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053515,0.0,0.453053515
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072841112,0.0,0.453072841112
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057720579,0.0,0.453057720579
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084582811,0.0,0.453084582811
 11/14  07:00:00,7.07348774994,2.34949849444,0.0547957768258,0.0,0.5500053624,2.2000214496,0.291819723273,0.271819723273,0.02
 11/14  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.8180255228,1.36493914664,0.453086376154
 11/14  09:00:00,12.2821569793,2.34949849444,0.0325619616472,0.0,4.9500482616,4.9500482616,0.453126442016,0.0,0.453126442016
 11/14  10:00:00,12.2776930015,2.34949849444,0.0280979838546,0.0,4.9500482616,4.9500482616,0.45311904262,0.0,0.45311904262
 11/14  11:00:00,12.4628708992,2.34949849444,0.213275881544,0.0,4.9500482616,4.9500482616,0.453115929088,0.0,0.453115929088
 11/14  12:00:00,12.6826227806,2.34949849444,0.433027762913,0.0,4.9500482616,4.9500482616,0.4531454682,0.0,0.4531454682
 11/14  13:00:00,12.2162000908,2.34949849444,0.516610435572,0.0,4.9500482616,4.4000428992,0.453157634128,0.0,0.453157634128
 11/14  14:00:00,13.0927327076,2.34949849444,0.84313768992,0.0,4.9500482616,4.9500482616,0.453140300923,0.0,0.453140300923
 11/14  15:00:00,13.1491257612,2.34949849444,0.899530743568,0.0,4.9500482616,4.9500482616,0.453102526874,0.0,0.453102526874
 11/14  16:00:00,13.3599031517,2.34949849444,1.11030813401,0.0,4.9500482616,4.9500482616,0.453106326544,0.0,0.453106326544
 11/14  17:00:00,13.4751839617,2.34949849444,1.22558894409,0.0,4.9500482616,4.9500482616,0.453122493259,0.0,0.453122493259
 11/14  18:00:00,9.81280431901,2.34949849444,0.427918867232,0.0,2.750026812,2.750026812,0.0358854998631,0.0158854998631,0.02
 11/14  19:00:00,8.59029733543,2.34949849444,0.0877613041861,0.0,1.6500160872,2.2000214496,0.458314561819,0.00519894364377,0.453115618175
 11/14  20:00:00,8.53770660588,2.34949849444,0.0351705746334,0.0,1.6500160872,2.2000214496,0.45306671356,0.0,0.45306671356
 11/14  21:00:00,7.97929300551,2.34949849444,0.0267623366643,0.0,1.1000107248,2.2000214496,0.453097631204,0.0,0.453097631204
 11/14  22:00:00,7.98738963699,2.34949849444,0.0348589681432,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071997532,0.0,0.453071997532
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071950306,0.0,0.453071950306
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305691503,0.0,0.45305691503
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076310293,0.0,0.453076310293
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061284376,0.0,0.453061284376
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056426913,0.0,0.453056426913
 11/15  07:00:00,7.5280880592,2.34949849444,0.125562752756,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/15  08:00:00,6.26318961255,2.34949849444,0.0636535813032,0.0,1.6500160872,2.2000214496,0.549272340502,0.0961990794,0.453073261102
 11/15  09:00:00,13.5623142009,2.34949849444,1.31271918327,0.0,4.9500482616,4.9500482616,0.453122408253,0.0,0.453122408253
 11/15  10:00:00,13.8318315482,2.34949849444,1.58223653052,0.0,4.9500482616,4.9500482616,0.45309246556,0.0,0.45309246556
 11/15  11:00:00,14.1513403048,2.34949849444,1.90174528714,0.0,4.9500482616,4.9500482616,0.453117536583,0.0,0.453117536583
 11/15  12:00:00,14.3150627703,2.34949849444,2.06546775267,0.0,4.9500482616,4.9500482616,0.453116311513,0.0,0.453116311513
 11/15  13:00:00,12.6337505903,2.34949849444,0.934160935001,0.0,4.9500482616,4.4000428992,0.453147168012,0.0,0.453147168012
 11/15  14:00:00,12.7974359623,2.34949849444,0.547840944693,0.0,4.9500482616,4.9500482616,0.453157756454,0.0,0.453157756454
 11/15  15:00:00,12.6865945284,2.34949849444,0.436999510728,0.0,4.9500482616,4.9500482616,0.453101561585,0.0,0.453101561585
 11/15  16:00:00,12.6854867179,2.34949849444,0.435891700229,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/15  17:00:00,12.76810256,2.34949849444,0.518507542302,0.0,4.9500482616,4.9500482616,0.453112974426,0.0,0.453112974426
 11/15  18:00:00,9.41732412925,2.34949849444,0.0324386774729,0.0,2.750026812,2.750026812,0.491301438382,0.0382108403988,0.453090597983
 11/15  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.47510328392,0.0220027622435,0.453100521676
 11/15  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.453089012335,0.0,0.453089012335
 11/15  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
