Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/15  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453076467345,0.0,0.453076467345
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062081557,0.0,0.453062081557
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081459618,0.0,0.453081459618
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066536729,0.0,0.453066536729
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085960106,0.0,0.453085960106
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071053861,0.0,0.453071053861
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  07:00:00,7.45776836019,2.34949849444,0.0552430537377,0.0,0.5500053624,2.2000214496,0.474326146663,0.0212577829843,0.453068363679
 11/16  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.66597780008,1.21287485082,0.45310294926
 11/16  09:00:00,12.3023559719,2.34949849444,0.0527609542456,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/16  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453127712531,0.0,0.453127712531
 11/16  11:00:00,12.2837386768,2.34949849444,0.0341436591181,0.0,4.9500482616,4.9500482616,0.453126741592,0.0,0.453126741592
 11/16  12:00:00,12.3774972354,2.34949849444,0.127902217725,0.0,4.9500482616,4.9500482616,0.453137522622,0.0,0.453137522622
 11/16  13:00:00,11.797716364,2.34949849444,0.098126708774,0.0,4.9500482616,4.4000428992,0.472706661301,0.0195589058046,0.453147755496
 11/16  14:00:00,12.4429873689,2.34949849444,0.193392351289,0.0,4.9500482616,4.9500482616,0.453108823365,0.0,0.453108823365
 11/16  15:00:00,12.4881313453,2.34949849444,0.238536327629,0.0,4.9500482616,4.9500482616,0.453107663289,0.0,0.453107663289
 11/16  16:00:00,12.646900871,2.34949849444,0.397305853331,0.0,4.9500482616,4.9500482616,0.453105347214,0.0,0.453105347214
 11/16  17:00:00,12.6993248912,2.34949849444,0.449729873537,0.0,4.9500482616,4.9500482616,0.453133982618,0.0,0.453133982618
 11/16  18:00:00,9.3903154125,2.34949849444,0.00542996072254,0.0,2.750026812,2.750026812,0.510713581712,0.0575998221994,0.453113759512
 11/16  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.504216552034,0.0511217938588,0.453094758175
 11/16  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/16  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.471290575438,0.0182107670683,0.45307980837
 11/16  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.752524830986,0.299469006675,0.453055824311
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307712001,0.0,0.45307712001
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062229794,0.0,0.453062229794
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081772685,0.0,0.453081772685
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066930469,0.0,0.453066930469
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056610741,0.0,0.453056610741
 11/17  07:00:00,7.41377968821,2.34949849444,0.0112543817578,0.0,0.5500053624,2.2000214496,4.53046279674,4.07737614777,0.453086648974
 11/17  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.48599934251,6.46599934251,0.02
 11/17  09:00:00,12.2538779985,2.34949849444,0.00428298080209,0.0,4.9500482616,4.9500482616,1.39376162844,0.940639454339,0.453122174096
 11/17  10:00:00,12.2514040634,2.34949849444,0.00180904576922,0.0,4.9500482616,4.9500482616,0.631895038373,0.178762367329,0.453132671045
 11/17  11:00:00,12.2796290916,2.34949849444,0.030034073962,0.0,4.9500482616,4.9500482616,0.453136063051,0.0,0.453136063051
 11/17  12:00:00,12.4436696523,2.34949849444,0.194074634679,0.0,4.9500482616,4.9500482616,0.453141876675,0.0,0.453141876675
 11/17  13:00:00,12.0140223202,2.34949849444,0.314432664906,0.0,4.9500482616,4.4000428992,0.453151177652,0.0,0.453151177652
 11/17  14:00:00,12.8409716072,2.34949849444,0.591376589549,0.0,4.9500482616,4.9500482616,0.453137242724,0.0,0.453137242724
 11/17  15:00:00,13.0335535156,2.34949849444,0.783958497988,0.0,4.9500482616,4.9500482616,0.45311166307,0.0,0.45311166307
 11/17  16:00:00,13.2393762572,2.34949849444,0.989781239545,0.0,4.9500482616,4.9500482616,0.453116944167,0.0,0.453116944167
 11/17  17:00:00,13.1887830307,2.34949849444,0.939188013007,0.0,4.9500482616,4.9500482616,0.45313795136,0.0,0.45313795136
 11/17  18:00:00,9.59635077988,2.34949849444,0.211465328093,0.0,2.750026812,2.750026812,0.468566736855,0.0154483219671,0.453118414888
 11/17  19:00:00,8.55194885271,2.34949849444,0.0494128214573,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/17  20:00:00,8.53755526363,2.34949849444,0.0350192323852,0.0,1.6500160872,2.2000214496,0.453092386521,0.0,0.453092386521
 11/17  21:00:00,7.95480619242,2.34949849444,0.00227552357196,0.0,1.1000107248,2.2000214496,0.453077614654,0.0,0.453077614654
 11/17  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453080682155,0.0,0.453080682155
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063605441,0.0,0.453063605441
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083217418,0.0,0.453083217418
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306846159,0.0,0.45306846159
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053653795,0.0,0.453053653795
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082403054,0.0,0.453082403054
 11/18  07:00:00,7.43900614731,2.34949849444,0.0364808408621,0.0,0.5500053624,2.2000214496,0.618354529095,0.598354529095,0.02
 11/18  08:00:00,5.09952530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,2.48392849501,2.0308323851,0.453096109916
 11/18  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,1.07328003931,0.620187481394,0.453092557911
 11/18  10:00:00,6.75071094647,2.34949849444,0.00116955281782,0.0,1.6500160872,2.750026812,0.595647787806,0.142541708776,0.45310607903
 11/18  11:00:00,6.75088961045,2.34949849444,0.00134821679681,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/18  12:00:00,6.87437564619,2.34949849444,0.124834252539,0.0,1.6500160872,2.750026812,0.453109590423,0.0,0.453109590423
 11/18  13:00:00,5.31798828814,2.34949849444,0.218462981695,0.0,0.8250080436,1.9250187684,0.453103447004,0.0,0.453103447004
 11/18  14:00:00,5.37566712999,2.34949849444,0.276141823542,0.0,0.8250080436,1.9250187684,0.453089410873,0.0,0.453089410873
 11/18  15:00:00,5.28439212294,2.34949849444,0.18486681649,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/18  16:00:00,5.26774768157,2.34949849444,0.168222375119,0.0,0.8250080436,1.9250187684,0.45307028158,0.0,0.45307028158
 11/18  17:00:00,5.19716883873,2.34949849444,0.0976435322862,0.0,0.8250080436,1.9250187684,0.453092666759,0.0,0.453092666759
 11/18  18:00:00,5.81688600226,2.34949849444,0.00703540607307,0.0,0.2750026812,1.6500160872,0.0387870443307,0.0187870443307,0.02
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084382771,0.0,0.453084382771
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077234444,0.0,0.453077234444
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072361759,0.0,0.453072361759
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062037278,0.0,0.453062037278
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079611841,0.0,0.453079611841
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060843005,0.0,0.453060843005
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076004969,0.0,0.453076004969
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059425907,0.0,0.453059425907
 11/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080517139,0.0,0.453080517139
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061767459,0.0,0.453061767459
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453041656009,0.0,0.453041656009
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087647034,0.0,0.453087647034
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088937701,0.0,0.453088937701
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084192527,0.0,0.453084192527
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078847774,0.0,0.453078847774
 11/19  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083004687,0.0,0.453083004687
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080598536,0.0,0.453080598536
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077307247,0.0,0.453077307247
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066740001,0.0,0.453066740001
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082584948,0.0,0.453082584948
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068454215,0.0,0.453068454215
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053806762,0.0,0.453053806762
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073678146,0.0,0.453073678146
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,11.2280576304,10.7749869197,0.453070710782
 11/20  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,12.5986004926,12.1454982556,0.453102236966
 11/20  09:00:00,12.2498383367,2.34949849444,0.000243319036009,0.0,4.9500482616,4.9500482616,4.21918173137,3.76605188314,0.453129848236
 11/20  10:00:00,12.2512558227,2.34949849444,0.0016608050555,0.0,4.9500482616,4.9500482616,2.49166127645,2.03852667231,0.453134604145
 11/20  11:00:00,12.2679399954,2.34949849444,0.0183449777768,0.0,4.9500482616,4.9500482616,0.992414374103,0.972414374103,0.02
 11/20  12:00:00,12.4620627399,2.34949849444,0.212467722267,0.0,4.9500482616,4.9500482616,0.730164508265,0.277029312825,0.45313519544
 11/20  13:00:00,12.0146815047,2.34949849444,0.315091849468,0.0,4.9500482616,4.4000428992,0.56612165763,0.112974188195,0.453147469435
 11/20  14:00:00,12.7272683393,2.34949849444,0.477673321637,0.0,4.9500482616,4.9500482616,0.886278804205,0.0,0.886278804205
 11/20  15:00:00,12.8907503046,2.34949849444,0.641155286943,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/20  16:00:00,13.0486190716,2.34949849444,0.799024053922,0.0,4.9500482616,4.9500482616,0.453112642679,0.0,0.453112642679
 11/20  17:00:00,12.9763195859,2.34949849444,0.726724568247,0.0,4.9500482616,4.9500482616,0.453135079029,0.0,0.453135079029
 11/20  18:00:00,9.54620912301,2.34949849444,0.161323671229,0.0,2.750026812,2.750026812,0.476596429547,0.0234763745111,0.453120055036
 11/20  19:00:00,8.53591803749,2.34949849444,0.0333820062364,0.0,1.6500160872,2.2000214496,0.846842476676,0.393731239975,0.453111236701
 11/20  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.21010077642,0.757001728709,0.453099047715
 11/20  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.10608793272,1.08608793272,0.02
 11/20  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.87716165214,1.42408020599,0.45308144615
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067423884,0.0,0.453067423884
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052799766,0.0,0.453052799766
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072768923,0.0,0.453072768923
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305821419,0.0,0.45305821419
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080392034,0.0,0.453080392034
 11/21  07:00:00,7.4162944071,2.34949849444,0.0137691006507,0.0,0.5500053624,2.2000214496,4.2464686827,3.79339166385,0.453077018844
 11/21  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.84013533895,6.38703601064,0.453099328305
 11/21  09:00:00,12.2588794628,2.34949849444,0.0092844452006,0.0,4.9500482616,4.9500482616,1.27158274681,1.25158274681,0.02
 11/21  10:00:00,12.3089279813,2.34949849444,0.0593329636885,0.0,4.9500482616,4.9500482616,0.731511321179,0.278385243578,0.453126077601
 11/21  11:00:00,12.5052049694,2.34949849444,0.255609951717,0.0,4.9500482616,4.9500482616,0.453131935162,0.0,0.453131935162
 11/21  12:00:00,12.734639458,2.34949849444,0.485044440385,0.0,4.9500482616,4.9500482616,0.453137754376,0.0,0.453137754376
 11/21  13:00:00,12.2668965167,2.34949849444,0.567306861438,0.0,4.9500482616,4.4000428992,0.453163831322,0.0,0.453163831322
 11/21  14:00:00,13.0884071129,2.34949849444,0.838812095272,0.0,4.9500482616,4.9500482616,0.4531541419,0.0,0.4531541419
 11/21  15:00:00,13.328546358,2.34949849444,1.07895134039,0.0,4.9500482616,4.9500482616,0.453096947725,0.0,0.453096947725
 11/21  16:00:00,13.471458452,2.34949849444,1.22186343439,0.0,4.9500482616,4.9500482616,0.45312258676,0.0,0.45312258676
 11/21  17:00:00,13.4081978042,2.34949849444,1.15860278655,0.0,4.9500482616,4.9500482616,0.453128079351,0.0,0.453128079351
 11/21  18:00:00,9.7880226823,2.34949849444,0.403137230516,0.0,2.750026812,2.750026812,0.464450939977,0.0113413663703,0.453109573607
 11/21  19:00:00,8.67707067454,2.34949849444,0.174534643293,0.0,1.6500160872,2.2000214496,0.463743433507,0.0106513168482,0.453092116658
 11/21  20:00:00,8.63374505611,2.34949849444,0.131209024864,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/21  21:00:00,8.03809075188,2.34949849444,0.0855600830305,0.0,1.1000107248,2.2000214496,0.453078285679,0.0,0.453078285679
 11/21  22:00:00,8.00318541216,2.34949849444,0.0506547433114,0.0,1.1000107248,2.2000214496,0.453091127609,0.0,0.453091127609
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077002384,0.0,0.453077002384
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062510966,0.0,0.453062510966
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082499339,0.0,0.453082499339
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068057542,0.0,0.453068057542
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058235693,0.0,0.453058235693
 11/22  07:00:00,7.45619764961,2.34949849444,0.0536723431597,0.0,0.5500053624,2.2000214496,0.598518669351,0.145429756739,0.453088912612
 11/22  08:00:00,6.19953603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.18331934186,1.16331934186,0.02
 11/22  09:00:00,12.3468603379,2.34949849444,0.0972653202317,0.0,4.9500482616,4.9500482616,0.482040271564,0.0289135377024,0.453126733862
 11/22  10:00:00,12.6990914519,2.34949849444,0.449496434293,0.0,4.9500482616,4.9500482616,0.453136861487,0.0,0.453136861487
 11/22  11:00:00,12.8421490579,2.34949849444,0.592554040276,0.0,4.9500482616,4.9500482616,0.453122330615,0.0,0.453122330615
 11/22  12:00:00,13.0076015246,2.34949849444,0.758006506918,0.0,4.9500482616,4.9500482616,0.453114482421,0.0,0.453114482421
 11/22  13:00:00,12.5451066508,2.34949849444,0.845516995528,0.0,4.9500482616,4.4000428992,0.4531349858,0.0,0.4531349858
 11/22  14:00:00,13.6809477028,2.34949849444,1.43135268511,0.0,4.9500482616,4.9500482616,0.453154907837,0.0,0.453154907837
 11/22  15:00:00,13.9900562144,2.34949849444,1.7404611967,0.0,4.9500482616,4.9500482616,0.453129903605,0.0,0.453129903605
 11/22  16:00:00,14.1272043008,2.34949849444,1.87760928315,0.0,4.9500482616,4.9500482616,0.453088370631,0.0,0.453088370631
 11/22  17:00:00,14.0819634267,2.34949849444,1.83236840909,0.0,4.9500482616,4.9500482616,0.453125529851,0.0,0.453125529851
 11/22  18:00:00,10.2430938191,2.34949849444,0.858208367282,0.0,2.750026812,2.750026812,0.453113543749,0.0,0.453113543749
 11/22  19:00:00,8.96597590705,2.34949849444,0.463439875805,0.0,1.6500160872,2.2000214496,0.45310091326,0.0,0.45310091326
 11/22  20:00:00,8.87653674047,2.34949849444,0.374000709223,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/22  21:00:00,8.22177313277,2.34949849444,0.269242463925,0.0,1.1000107248,2.2000214496,0.453064703831,0.0,0.453064703831
 11/22  22:00:00,8.13386628863,2.34949849444,0.181335619785,0.0,1.1000107248,2.2000214496,0.453073060069,0.0,0.453073060069
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057720603,0.0,0.453057720603
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074271489,0.0,0.453074271489
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055743618,0.0,0.453055743618
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071217456,0.0,0.453071217456
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060428879,0.0,0.453060428879
 11/23  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076458957,0.0,0.453076458957
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076345423,0.0,0.453076345423
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086804127,0.0,0.453086804127
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090459504,0.0,0.453090459504
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057946224,0.0,0.453057946224
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085368164,0.0,0.453085368164
 11/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530768757,0.0,0.4530768757
 11/23  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080780785,0.0,0.453080780785
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060751033,0.0,0.453060751033
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082585986,0.0,0.453082585986
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065957702,0.0,0.453065957702
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084037776,0.0,0.453084037776
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069759528,0.0,0.453069759528
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055429259,0.0,0.453055429259
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080418642,0.0,0.453080418642
 11/24  07:00:00,7.94636816643,2.34949849444,0.543842859981,0.0,0.5500053624,2.2000214496,0.453075802256,0.0,0.453075802256
 11/24  08:00:00,6.5394630586,2.34949849444,0.339927027347,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/24  09:00:00,13.8438490149,2.34949849444,1.59425399722,0.0,4.9500482616,4.9500482616,0.453094331106,0.0,0.453094331106
 11/24  10:00:00,14.1393963253,2.34949849444,1.88980130768,0.0,4.9500482616,4.9500482616,0.453121949866,0.0,0.453121949866
 11/24  11:00:00,14.4056874032,2.34949849444,2.15609238554,0.0,4.9500482616,4.9500482616,0.45312317505,0.0,0.45312317505
 11/24  12:00:00,14.5989303372,2.34949849444,2.34933531952,0.0,4.9500482616,4.9500482616,0.453142546719,0.0,0.453142546719
 11/24  13:00:00,13.9712664369,2.34949849444,2.27167678168,0.0,4.9500482616,4.4000428992,0.453162373166,0.0,0.453162373166
 11/24  14:00:00,14.9262572556,2.34949849444,2.67666223792,0.0,4.9500482616,4.9500482616,0.453124399457,0.0,0.453124399457
 11/24  15:00:00,14.8640541363,2.34949849444,2.61445911868,0.0,4.9500482616,4.9500482616,0.453111592342,0.0,0.453111592342
 11/24  16:00:00,14.733133963,2.34949849444,2.4835389454,0.0,4.9500482616,4.9500482616,0.453118961735,0.0,0.453118961735
 11/24  17:00:00,14.5664375346,2.34949849444,2.31684251699,0.0,4.9500482616,4.9500482616,0.453129941134,0.0,0.453129941134
 11/24  18:00:00,10.710925292,2.34949849444,1.32603984024,0.0,2.750026812,2.750026812,0.453100029975,0.0,0.453100029975
 11/24  19:00:00,9.37009918516,2.34949849444,0.867563153914,0.0,1.6500160872,2.2000214496,0.45311055467,0.0,0.45311055467
 11/24  20:00:00,9.26852060404,2.34949849444,0.765984572795,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/24  21:00:00,8.60645169129,2.34949849444,0.653921022443,0.0,1.1000107248,2.2000214496,0.453097328565,0.0,0.453097328565
 11/24  22:00:00,8.49994242865,2.34949849444,0.547411759803,0.0,1.1000107248,2.2000214496,0.453069559294,0.0,0.453069559294
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055741828,0.0,0.453055741828
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076007945,0.0,0.453076007945
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061774032,0.0,0.453061774032
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082023904,0.0,0.453082023904
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074216058,0.0,0.453074216058
 11/25  07:00:00,7.46663764425,2.34949849444,0.0641123378029,0.0,0.5500053624,2.2000214496,0.498464439946,0.0453954039021,0.453069036044
 11/25  08:00:00,5.10582145206,2.34949849444,0.00629614560982,0.0,0.5500053624,2.2000214496,1.10811172808,1.08811172808,0.02
 11/25  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.463596016599,0.0105044238016,0.453091592797
 11/25  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453100080509,0.0,0.453100080509
 11/25  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/25  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,0.453104732128,0.0,0.453104732128
 11/25  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.51029852602,0.057221901083,0.453076624937
 11/25  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453081057669,0.0,0.453081057669
 11/25  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453070223525,0.0,0.453070223525
 11/25  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/25  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,0.453091880219,0.0,0.453091880219
 11/25  18:00:00,5.80985059618,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,0.530909937374,0.0778192996823,0.453090637691
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084659237,0.0,0.453084659237
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077310982,0.0,0.453077310982
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072787738,0.0,0.453072787738
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058478477,0.0,0.453058478477
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073433075,0.0,0.453073433075
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055084496,0.0,0.453055084496
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070768135,0.0,0.453070768135
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306111133,0.0,0.45306111133
 11/26  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076503584,0.0,0.453076503584
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307658776,0.0,0.45307658776
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076174705,0.0,0.453076174705
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085357229,0.0,0.453085357229
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066171672,0.0,0.453066171672
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085167223,0.0,0.453085167223
 11/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308386735,0.0,0.45308386735
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080947753,0.0,0.453080947753
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062626989,0.0,0.453062626989
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054881459,0.0,0.453054881459
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068435508,0.0,0.453068435508
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054152913,0.0,0.453054152913
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074629291,0.0,0.453074629291
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060541667,0.0,0.453060541667
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055696633,0.0,0.453055696633
 11/27  07:00:00,7.40331795323,2.34949849444,0.000792646779349,0.0,0.5500053624,2.2000214496,6.39779875906,6.37779875906,0.02
 11/27  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.94515421565,7.49206293413,0.45309128152
 11/27  09:00:00,12.2579023127,2.34949849444,0.00830729504209,0.0,4.9500482616,4.9500482616,2.82627847861,2.37316190293,0.453116575682
 11/27  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.28442464195,0.831307333595,0.453117308353
 11/27  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.566194042726,0.113073281298,0.453120761428
 11/27  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453122113906,0.0,0.453122113906
 11/27  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,0.487094785348,0.0339401925478,0.4531545928
 11/27  14:00:00,12.2621207652,2.34949849444,0.0125257475761,0.0,4.9500482616,4.9500482616,0.453114730667,0.0,0.453114730667
 11/27  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453082462857,0.0,0.453082462857
 11/27  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453091774974,0.0,0.453091774974
 11/27  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453142549839,0.0,0.453142549839
 11/27  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,1.17502494535,1.15502494535,0.02
 11/27  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.6161862119,3.16307416089,0.453112051001
 11/27  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,4.4755246066,4.02243753996,0.453087066637
 11/27  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,5.57089907522,5.11779869613,0.45310037909
 11/27  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,5.92407902705,5.90407902705,0.02
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087118193,0.0,0.453087118193
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076944563,0.0,0.453076944563
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062944251,0.0,0.453062944251
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083442222,0.0,0.453083442222
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069459519,0.0,0.453069459519
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066196196,0.0,0.453066196196
 11/28  07:00:00,7.40305124236,2.34949849444,0.0005259359122,0.0,0.5500053624,2.2000214496,11.5424291922,11.5224291922,0.02
 11/28  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,14.1889638758,13.7358780715,0.453085804303
 11/28  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.57375898268,5.12062846686,0.453130515821
 11/28  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.9657631156,2.5126316016,0.453131514004
 11/28  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.25100876981,1.79787294633,0.45313582348
 11/28  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.7316338792,1.27849715995,0.453136719252
 11/28  13:00:00,11.7044282556,2.34949849444,0.00483860031841,0.0,4.9500482616,4.4000428992,1.68801027986,1.23484761665,0.453162663207
 11/28  14:00:00,12.3870907592,2.34949849444,0.137495741513,0.0,4.9500482616,4.9500482616,0.709011521023,0.255860018217,0.453151502806
 11/28  15:00:00,12.452703956,2.34949849444,0.20310893832,0.0,4.9500482616,4.9500482616,0.453109222875,0.0,0.453109222875
 11/28  16:00:00,12.4432621623,2.34949849444,0.193667144625,0.0,4.9500482616,4.9500482616,0.453120091284,0.0,0.453120091284
 11/28  17:00:00,12.4183840738,2.34949849444,0.168789056146,0.0,4.9500482616,4.9500482616,0.45313886483,0.0,0.45313886483
 11/28  18:00:00,9.38629082286,2.34949849444,0.00140537107802,0.0,2.750026812,2.750026812,0.724504748771,0.704504748771,0.02
 11/28  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.06378539913,1.61068162362,0.453103775504
 11/28  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.73411750206,2.28103200228,0.453085499787
 11/28  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.14018356638,2.68710421925,0.453079347132
 11/28  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.29106803944,3.27106803944,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072142792,0.0,0.453072142792
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056445061,0.0,0.453056445061
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077075705,0.0,0.453077075705
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063143844,0.0,0.453063143844
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083722946,0.0,0.453083722946
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  07:00:00,7.41257760295,2.34949849444,0.010052296497,0.0,0.5500053624,2.2000214496,6.87877518537,6.4256917631,0.453083422273
 11/29  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,9.83276663068,9.37965900962,0.453107621052
 11/29  09:00:00,12.2504299158,2.34949849444,0.00083489811531,0.0,4.9500482616,4.9500482616,3.94103434906,3.48791177369,0.453122575364
 11/29  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.4510920567,1.99795876755,0.453133289145
 11/29  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.84054160824,1.38741266302,0.453128945215
 11/29  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.34605392713,0.892918749985,0.453135177142
 11/29  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,1.39875393194,0.945642295601,0.45311163634
 11/29  14:00:00,12.2551916701,2.34949849444,0.00559665243606,0.0,4.9500482616,4.9500482616,0.554578330167,0.101443882343,0.453134447824
 11/29  15:00:00,12.2526021894,2.34949849444,0.00300717175146,0.0,4.9500482616,4.9500482616,0.453091833045,0.0,0.453091833045
 11/29  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453127578677,0.0,0.453127578677
 11/29  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453130966589,0.0,0.453130966589
 11/29  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.53832266386,0.51832266386,0.02
 11/29  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.73915610749,1.28606260965,0.453093497842
 11/29  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.35452921849,1.9014608016,0.45306841689
 11/29  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.90626590855,2.45316125656,0.453104651994
 11/29  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.75813508612,2.73813508612,0.02
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074022232,0.0,0.453074022232
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075858921,0.0,0.453075858921
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062009034,0.0,0.453062009034
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082677577,0.0,0.453082677577
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068837873,0.0,0.453068837873
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/30  07:00:00,7.41181970509,2.34949849444,0.00929439863951,0.0,0.5500053624,2.2000214496,8.31530873627,7.86221667549,0.453092060781
 11/30  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,10.7655998149,10.3125070372,0.453092777667
 11/30  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.14267758942,2.68954401737,0.453133572051
 11/30  10:00:00,12.250677041,2.34949849444,0.00108202339696,0.0,4.9500482616,4.9500482616,1.61361759393,1.16048097775,0.453136616183
 11/30  11:00:00,12.250673206,2.34949849444,0.00107818832832,0.0,4.9500482616,4.9500482616,0.811229557243,0.35810100166,0.453128555583
 11/30  12:00:00,12.3340864348,2.34949849444,0.0844914171068,0.0,4.9500482616,4.9500482616,0.461257100888,0.0081149108876,0.453142190001
 11/30  13:00:00,11.8735164644,2.34949849444,0.173926809153,0.0,4.9500482616,4.4000428992,0.453162137813,0.0,0.453162137813
 11/30  14:00:00,12.568655512,2.34949849444,0.319060494317,0.0,4.9500482616,4.9500482616,0.453120886022,0.0,0.453120886022
 11/30  15:00:00,12.6596855653,2.34949849444,0.410090547682,0.0,4.9500482616,4.9500482616,0.453131211964,0.0,0.453131211964
 11/30  16:00:00,12.6695756714,2.34949849444,0.419980653739,0.0,4.9500482616,4.9500482616,0.453124538942,0.0,0.453124538942
 11/30  17:00:00,12.6190111239,2.34949849444,0.369416106299,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/30  18:00:00,9.40533509442,2.34949849444,0.0204496426355,0.0,2.750026812,2.750026812,0.570508841712,0.117367115184,0.453141726529
 11/30  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.14074663602,0.68764262947,0.453104006552
 11/30  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.55846494084,1.10536569792,0.453099242921
 11/30  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.02407102594,1.5709766186,0.453094407342
 11/30  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.80903110423,1.78903110423,0.02
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079819538,0.0,0.453079819538
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065895515,0.0,0.453065895515
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086630679,0.0,0.453086630679
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072877572,0.0,0.453072877572
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059077,0.0,0.453059077
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,7.4152228657,2.34949849444,0.0126975592541,0.0,0.5500053624,2.2000214496,5.06553518076,4.61245311571,0.45308206505
 12/01  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.28292169849,6.82981607168,0.453105626809
 12/01  09:00:00,12.2576971108,2.34949849444,0.00810209315029,0.0,4.9500482616,4.9500482616,1.74631587872,1.29318666068,0.453129218042
 12/01  10:00:00,12.2726685589,2.34949849444,0.0230735412518,0.0,4.9500482616,4.9500482616,0.690876622325,0.237738445887,0.453138176438
 12/01  11:00:00,12.4989360126,2.34949849444,0.249340994976,0.0,4.9500482616,4.9500482616,0.453138850486,0.0,0.453138850486
 12/01  12:00:00,12.8402965303,2.34949849444,0.590701512649,0.0,4.9500482616,4.9500482616,0.453143722117,0.0,0.453143722117
 12/01  13:00:00,12.5469608004,2.34949849444,0.847371145127,0.0,4.9500482616,4.4000428992,0.453154493964,0.0,0.453154493964
 12/01  14:00:00,13.5642199709,2.34949849444,1.31462495329,0.0,4.9500482616,4.9500482616,0.453113767947,0.0,0.453113767947
 12/01  15:00:00,13.8578553107,2.34949849444,1.6082602931,0.0,4.9500482616,4.9500482616,0.453124832997,0.0,0.453124832997
 12/01  16:00:00,13.8736899641,2.34949849444,1.62409494648,0.0,4.9500482616,4.9500482616,0.453118156759,0.0,0.453118156759
 12/01  17:00:00,13.7846635666,2.34949849444,1.53506854897,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/01  18:00:00,9.97258511624,2.34949849444,0.587699664459,0.0,2.750026812,2.750026812,0.464498659168,0.0113628476988,0.453135811469
 12/01  19:00:00,8.73814237946,2.34949849444,0.235606348209,0.0,1.6500160872,2.2000214496,0.453112825436,0.0,0.453112825436
 12/01  20:00:00,8.69157070329,2.34949849444,0.18903467204,0.0,1.6500160872,2.2000214496,0.45309395628,0.0,0.45309395628
 12/01  21:00:00,8.09205119665,2.34949849444,0.139520527805,0.0,1.1000107248,2.2000214496,0.45308942252,0.0,0.45308942252
 12/01  22:00:00,8.05366366319,2.34949849444,0.101132994342,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075011261,0.0,0.453075011261
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061148758,0.0,0.453061148758
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081996065,0.0,0.453081996065
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068296478,0.0,0.453068296478
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054553925,0.0,0.453054553925
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  07:00:00,7.4807828887,2.34949849444,0.07825758225,0.0,0.5500053624,2.2000214496,0.453087648079,0.0,0.453087648079
 12/02  08:00:00,5.48335863978,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,0.858980189783,0.40588503439,0.453095155393
 12/02  09:00:00,6.76153592906,2.34949849444,0.0119945354097,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 12/02  10:00:00,6.85221894117,2.34949849444,0.102677547521,0.0,1.6500160872,2.750026812,0.453090337418,0.0,0.453090337418
 12/02  11:00:00,6.9392341807,2.34949849444,0.18969278705,0.0,1.6500160872,2.750026812,0.453104101096,0.0,0.453104101096
 12/02  12:00:00,7.06898983767,2.34949849444,0.319448444023,0.0,1.6500160872,2.750026812,0.453076155431,0.0,0.453076155431
 12/02  13:00:00,5.35241014845,2.34949849444,0.252884842001,0.0,0.8250080436,1.9250187684,0.453086080325,0.0,0.453086080325
 12/02  14:00:00,5.49678737243,2.34949849444,0.397262065977,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/02  15:00:00,5.78200580018,2.34949849444,0.682480493736,0.0,0.8250080436,1.9250187684,0.45308405731,0.0,0.45308405731
 12/02  16:00:00,5.74933787242,2.34949849444,0.64981256597,0.0,0.8250080436,1.9250187684,0.453088865672,0.0,0.453088865672
 12/02  17:00:00,5.77425848309,2.34949849444,0.674733176645,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/02  18:00:00,6.14927917043,2.34949849444,0.339428574244,0.0,0.2750026812,1.6500160872,0.453091140874,0.0,0.453091140874
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307926786,0.0,0.45307926786
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074076071,0.0,0.453074076071
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074303893,0.0,0.453074303893
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061294758,0.0,0.453061294758
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078991351,0.0,0.453078991351
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079549503,0.0,0.453079549503
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079000895,0.0,0.453079000895
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085140626,0.0,0.453085140626
 12/03  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083921901,0.0,0.453083921901
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066029056,0.0,0.453066029056
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082105154,0.0,0.453082105154
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089649287,0.0,0.453089649287
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066091339,0.0,0.453066091339
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060432066,0.0,0.453060432066
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077434634,0.0,0.453077434634
 12/03  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307651629,0.0,0.45307651629
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074189863,0.0,0.453074189863
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058553285,0.0,0.453058553285
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080906189,0.0,0.453080906189
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306465079,0.0,0.45306465079
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085707207,0.0,0.453085707207
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072160283,0.0,0.453072160283
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058568237,0.0,0.453058568237
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
