Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,20.9454498457,20.4923918135,0.453058032195
 12/04  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,21.3117105647,20.8586119888,0.453098575947
 12/04  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,11.3976576313,11.3776576313,0.02
 12/04  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.12481711104,7.67168614912,0.453130961921
 12/04  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.68140868278,5.22827605472,0.453132628052
 12/04  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.88837260652,4.43523035553,0.453142250991
 12/04  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,4.77100127964,4.31784491493,0.453156364716
 12/04  14:00:00,12.2599177156,2.34949849444,0.0103226979836,0.0,4.9500482616,4.9500482616,3.51868690904,2.63242845618,0.886258452863
 12/04  15:00:00,12.2804088545,2.34949849444,0.0308138368714,0.0,4.9500482616,4.9500482616,1.46956743595,1.44956743595,0.02
 12/04  16:00:00,12.3216910896,2.34949849444,0.0720960719288,0.0,4.9500482616,4.9500482616,1.41469663217,0.961584720729,0.453111911438
 12/04  17:00:00,12.2824099198,2.34949849444,0.0328149021267,0.0,4.9500482616,4.9500482616,1.26022477771,0.807083837598,0.453140940113
 12/04  18:00:00,9.38640140379,2.34949849444,0.0015159520068,0.0,2.750026812,2.750026812,2.99086854286,2.53774495569,0.45312358717
 12/04  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,4.81935603675,4.36624435008,0.453111686669
 12/04  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,5.69211148449,5.23901482243,0.453096662051
 12/04  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,5.60538713083,5.58538713083,0.02
 12/04  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,6.29716302174,5.8440963085,0.453066713244
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053985678,0.0,0.453053985678
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075019263,0.0,0.453075019263
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061505592,0.0,0.453061505592
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082571407,0.0,0.453082571407
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069081198,0.0,0.453069081198
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,11.8714857177,11.41841702,0.453068697752
 12/05  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,13.0414887499,12.5883788745,0.453109875316
 12/05  09:00:00,12.2502110468,2.34949849444,0.000616029192692,0.0,4.9500482616,4.9500482616,4.56435030158,4.11122125258,0.453129048999
 12/05  10:00:00,12.2514782099,2.34949849444,0.00188319228334,0.0,4.9500482616,4.9500482616,2.20522001815,2.18522001815,0.02
 12/05  11:00:00,12.2708615598,2.34949849444,0.0212665421604,0.0,4.9500482616,4.9500482616,1.46542260185,1.01228862336,0.453133978491
 12/05  12:00:00,12.4331567664,2.34949849444,0.183561748756,0.0,4.9500482616,4.9500482616,0.79770951983,0.344570206778,0.453139313053
 12/05  13:00:00,11.9722742036,2.34949849444,0.272684548313,0.0,4.9500482616,4.4000428992,0.688380692192,0.235222253815,0.453158438377
 12/05  14:00:00,12.6742233171,2.34949849444,0.424628299467,0.0,4.9500482616,4.9500482616,0.886288354064,0.0,0.886288354064
 12/05  15:00:00,12.7839811034,2.34949849444,0.534386085737,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/05  16:00:00,12.8396162584,2.34949849444,0.590021240773,0.0,4.9500482616,4.9500482616,0.453126256543,0.0,0.453126256543
 12/05  17:00:00,12.8099881765,2.34949849444,0.560393158882,0.0,4.9500482616,4.9500482616,0.453135540396,0.0,0.453135540396
 12/05  18:00:00,9.50757720964,2.34949849444,0.122691757859,0.0,2.750026812,2.750026812,0.500181320845,0.0470569362452,0.4531243846
 12/05  19:00:00,8.52293255085,2.34949849444,0.0203965195968,0.0,1.6500160872,2.2000214496,0.888888514611,0.435791248143,0.453097266468
 12/05  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.09014197811,0.637050325506,0.4530916526
 12/05  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.916744941316,0.896744941316,0.02
 12/05  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.46744780005,1.01436579312,0.453082006932
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306910117,0.0,0.45306910117
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055547598,0.0,0.453055547598
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076739074,0.0,0.453076739074
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063296716,0.0,0.453063296716
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084425642,0.0,0.453084425642
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  07:00:00,7.42152849567,2.34949849444,0.0190031892249,0.0,0.5500053624,2.2000214496,3.67010274817,3.21701852266,0.453084225509
 12/06  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.13567924503,6.68259706087,0.453082184157
 12/06  09:00:00,12.2544729628,2.34949849444,0.00487794511049,0.0,4.9500482616,4.9500482616,2.60439240582,2.15128664728,0.453105758541
 12/06  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.63248759313,1.61248759313,0.02
 12/06  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.65338036237,1.20024028274,0.45314007963
 12/06  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.42713580937,0.974010647682,0.453125161689
 12/06  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,2.73517146546,1.84890879784,0.886262667624
 12/06  14:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.49637421877,1.0432303866,0.453143832165
 12/06  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.73339187435,1.28029760176,0.453094272589
 12/06  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.29047801421,1.27047801421,0.02
 12/06  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.96403515107,1.51092039595,0.453114755121
 12/06  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,5.19592224666,4.74279858555,0.453123661109
 12/06  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.99770561659,6.54463263808,0.453072978514
 12/06  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.61413504256,7.16106472448,0.453070318085
 12/06  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,8.40601918093,7.95295099266,0.453068188271
 12/06  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,8.61762930186,8.59762930186,0.02
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054578763,0.0,0.453054578763
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075690305,0.0,0.453075690305
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062318492,0.0,0.453062318492
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083528918,0.0,0.453083528918
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070175693,0.0,0.453070175693
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,14.6442853714,14.1912162191,0.453069152309
 12/07  08:00:00,6.58336936458,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,16.9282844177,16.4751811793,0.453103238375
 12/07  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,10.3350943285,9.8819654719,0.453128856601
 12/07  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.78353108876,8.33039553869,0.453135550075
 12/07  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,7.82627631972,7.37315903218,0.453117287534
 12/07  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.92701547164,6.47391483462,0.453100637018
 12/07  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,7.67509689834,7.22195304912,0.453143849223
 12/07  14:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.24118977839,5.78808291676,0.453106861631
 12/07  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.11843488807,5.66531627615,0.453118611918
 12/07  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.93213050654,5.91213050654,0.02
 12/07  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.80803446048,6.35489682776,0.453137632713
 12/07  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,10.6083430104,10.1552097935,0.453133216901
 12/07  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,12.9118917078,12.4587937614,0.453097946365
 12/07  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,13.8989398798,13.4458446041,0.453095275723
 12/07  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,14.6857073829,14.2326139305,0.453093452349
 12/07  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,14.6447798829,14.6247798829,0.02
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079364273,0.0,0.453079364273
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065892464,0.0,0.453065892464
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087162926,0.0,0.453087162926
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073888325,0.0,0.453073888325
 12/08  05:00:00,5.38001822535,0.601405027909,0.000589066640125,0.0,0.2750026812,2.2000214496,0.570499588308,0.117439002532,0.453060585776
 12/08  06:00:00,6.36744732676,1.31442051476,0.0,0.0,0.5500053624,2.2000214496,0.531823806164,0.511823806164,0.02
 12/08  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,24.4302402883,23.9771506969,0.453089591335
 12/08  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,27.0952740488,26.6421872249,0.453086823965
 12/08  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,19.8892718132,19.4361685607,0.453103252568
 12/08  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,17.8022099929,17.3490736216,0.453136371375
 12/08  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,16.2207596468,15.7676414118,0.453118234995
 12/08  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,14.9832924427,14.5301625454,0.453129897354
 12/08  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,15.2394194213,14.7863098011,0.453109620179
 12/08  14:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,13.2113984209,12.7582622531,0.453136167776
 12/08  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,12.4280376139,11.9749403277,0.453097286151
 12/08  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,11.9252001117,11.472089826,0.4531102857
 12/08  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,11.7570407016,11.3038963235,0.453144378052
 12/08  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,15.4587087473,15.4387087473,0.02
 12/08  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,17.7615974824,17.3085112732,0.453086209203
 12/08  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,18.3519985286,17.8989134823,0.453085046272
 12/08  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,19.056565527,18.6034832407,0.453082286291
 12/08  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,18.8466275566,18.8266275566,0.02
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085330612,0.0,0.453085330612
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060920602,0.0,0.453060920602
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  02:00:00,4.9413460328,0.712365795086,0.000961469305355,0.0,0.2750026812,1.6500160872,0.578896329838,0.125814021684,0.453082308154
 12/09  03:00:00,5.4958312035,1.26781243509,0.0,0.0,0.2750026812,1.6500160872,1.39277602508,0.939693565366,0.453082459709
 12/09  04:00:00,5.6529542684,1.4249355,0.0,0.0,0.2750026812,1.6500160872,1.86055894426,1.84055894426,0.02
 12/09  05:00:00,5.4958312035,1.26781243509,0.0,0.0,0.2750026812,1.6500160872,2.99016268259,2.53708820368,0.453074478912
 12/09  06:00:00,5.6529542684,1.4249355,0.0,0.0,0.2750026812,1.6500160872,3.36483543406,3.34483543406,0.02
 12/09  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,28.707038876,28.2539469203,0.453091955653
 12/09  08:00:00,5.86719197312,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,30.9447084192,30.4916132108,0.453095208409
 12/09  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,24.9780523574,24.5249548599,0.45309749749
 12/09  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,20.9332606608,20.9132606608,0.02
 12/09  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,18.9790967764,18.5259929577,0.453103818741
 12/09  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,17.3892886497,16.9361822047,0.45310644503
 12/09  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,16.9479659423,16.4948547279,0.453111214332
 12/09  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,14.7731740184,14.7531740184,0.02
 12/09  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,13.7936847366,13.3405930157,0.453091720864
 12/09  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,13.2873644743,12.8342671258,0.453097348559
 12/09  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,13.6235825263,13.1704918022,0.453090724053
 12/09  18:00:00,5.80985059618,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,16.1198555503,16.0998555503,0.02
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085119759,0.0,0.453085119759
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530891643,0.0,0.4530891643
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  22:00:00,4.38363353437,0.155614765965,0.0,0.0,0.2750026812,1.6500160872,0.508643889378,0.0555562430032,0.453087646374
 12/09  23:00:00,4.68238885509,0.454370086685,0.0,0.0,0.2750026812,1.6500160872,0.720151428243,0.267072732045,0.453078696198
 12/09  24:00:00,4.98211777243,0.754099004023,0.0,0.0,0.2750026812,1.6500160872,0.661142838996,0.641142838996,0.02
 12/10  01:00:00,5.29100458522,1.06298581682,0.0,0.0,0.2750026812,1.6500160872,1.53816680153,1.08508045305,0.453086348487
 12/10  02:00:00,5.21846071123,0.990441942822,0.0,0.0,0.2750026812,1.6500160872,1.68330316449,1.66330316449,0.02
 12/10  03:00:00,5.29100458522,1.06298581682,0.0,0.0,0.2750026812,1.6500160872,2.27990206262,1.82682249581,0.453079566807
 12/10  04:00:00,5.21846071123,0.990441942822,0.0,0.0,0.2750026812,1.6500160872,2.86466886934,2.41158578118,0.453083088152
 12/10  05:00:00,5.50411131037,1.27609254197,0.0,0.0,0.2750026812,1.6500160872,2.75543987587,2.73543987587,0.02
 12/10  06:00:00,5.57363858648,1.34561981807,0.0,0.0,0.2750026812,1.6500160872,4.08249350025,3.62940206561,0.453091434642
 12/10  07:00:00,5.57514688542,1.34712811702,0.0,0.0,0.2750026812,1.6500160872,4.33047453123,3.87739302474,0.453081506489
 12/10  08:00:00,4.03830525314,1.34561981807,0.0,0.0,0.2750026812,1.6500160872,3.86614126062,3.84614126062,0.02
 12/10  09:00:00,2.98831519959,1.06298581682,0.000310614364577,0.0,0.2750026812,1.6500160872,2.75215931602,2.29907218799,0.453087128032
 12/10  10:00:00,2.70074987909,0.77573111069,0.0,0.0,0.2750026812,1.6500160872,2.55380495974,2.10072195751,0.453083002238
 12/10  11:00:00,2.63015319833,0.70513442993,0.0,0.0,0.2750026812,1.6500160872,1.33179623048,1.31179623048,0.02
 12/10  12:00:00,2.84422272417,0.918871665445,0.000332290322914,0.0,0.2750026812,1.6500160872,1.76456254467,1.3114801283,0.453082416364
 12/10  13:00:00,2.63015319833,0.70513442993,0.0,0.0,0.2750026812,1.6500160872,0.808412054429,0.788412054429,0.02
 12/10  14:00:00,2.55039862212,0.625379853713,0.0,0.0,0.2750026812,1.6500160872,1.30569286277,0.852609453402,0.453083409364
 12/10  15:00:00,2.23624830033,0.311229531931,0.0,0.0,0.2750026812,1.6500160872,0.840830373181,0.387748423568,0.453081949613
 12/10  16:00:00,2.31405568332,0.389036914913,0.0,0.0,0.2750026812,1.6500160872,0.649575234879,0.629575234879,0.02
 12/10  17:00:00,2.23624830033,0.311229531931,0.0,0.0,0.2750026812,1.6500160872,0.942198899094,0.489122539108,0.453076359986
 12/10  18:00:00,4.06765094914,0.605684608813,0.00161423858702,0.0,0.2750026812,1.6500160872,1.3174272969,0.864345567465,0.453081729434
 12/10  19:00:00,5.05630550954,0.825530551788,0.00275618934719,0.0,0.2750026812,1.6500160872,0.821555944105,0.801555944105,0.02
 12/10  20:00:00,5.29932673965,1.06742024687,0.00388772437507,0.0,0.2750026812,1.6500160872,1.2753377672,0.822256955984,0.453080811218
 12/10  21:00:00,5.03300876731,0.799871117107,0.00511888180046,0.0,0.2750026812,1.6500160872,1.10736259093,0.654281816807,0.453080774118
 12/10  22:00:00,5.29908193714,1.06561757131,0.00544559742364,0.0,0.2750026812,1.6500160872,0.70639597617,0.68639597617,0.02
 12/10  23:00:00,5.08585433397,0.855351500695,0.00248406487233,0.0,0.2750026812,1.6500160872,1.15163738315,0.698567247582,0.453070135573
 12/10  24:00:00,5.3688119682,1.1407931998,0.0,0.0,0.2750026812,1.6500160872,1.3548076107,0.901730723919,0.453076886779
 12/11  01:00:00,5.69065869064,0.912634559839,0.0,0.0,0.2750026812,2.2000214496,0.884606772013,0.864606772013,0.02
 12/11  02:00:00,5.9188173306,1.1407931998,0.0,0.0,0.2750026812,2.2000214496,1.69007993271,1.23699439626,0.453085536453
 12/11  03:00:00,5.69065869064,0.912634559839,0.0,0.0,0.2750026812,2.2000214496,1.4061135827,1.3861135827,0.02
 12/11  04:00:00,5.9188173306,1.1407931998,0.0,0.0,0.2750026812,2.2000214496,2.10243897171,1.64937727695,0.453061694766
 12/11  05:00:00,5.69065869064,0.912634559839,0.0,0.0,0.2750026812,2.2000214496,2.30030706948,1.84722181894,0.453085250535
 12/11  06:00:00,6.1938200118,1.1407931998,0.0,0.0,0.5500053624,2.2000214496,2.33604328095,2.31604328095,0.02
 12/11  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,29.1639429442,28.7108603235,0.453082620694
 12/11  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,29.3242782213,28.8712028751,0.453075346115
 12/11  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,17.7169690951,17.2638361139,0.453132981126
 12/11  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,12.4145844598,11.9614463503,0.453138109543
 12/11  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,8.97696107045,8.52381825003,0.453142820417
 12/11  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,7.01180606433,6.55866364279,0.453142421546
 12/11  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,6.44259143979,5.98942305997,0.453168379814
 12/11  14:00:00,12.2543660478,2.34949849444,0.00477103015895,0.0,4.9500482616,4.9500482616,4.5998743222,4.14674264264,0.453131679562
 12/11  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.29857683381,2.84545654007,0.453120293741
 12/11  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.55507973538,2.10195357291,0.453126162474
 12/11  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.41474634744,1.96161240155,0.453133945889
 12/11  18:00:00,9.38648833015,2.34949849444,0.00160287836968,0.0,2.750026812,2.750026812,4.93551022473,4.91551022473,0.02
 12/11  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,8.26272231356,7.80961328326,0.453109030292
 12/11  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,9.97987229986,9.52678596521,0.453086334653
 12/11  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,10.7848916629,10.3318087884,0.453082874497
 12/11  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,10.8227071,10.8027071,0.02
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088926322,0.0,0.453088926322
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061898903,0.0,0.453061898903
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083472701,0.0,0.453083472701
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070435947,0.0,0.453070435947
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057359563,0.0,0.453057359563
 12/12  06:00:00,5.13083419499,0.0778073829826,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/12  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,19.4484670764,18.9953732296,0.453093846818
 12/12  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,21.8826489404,21.4295714794,0.453077460936
 12/12  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,11.5225814636,11.0694541443,0.453127319392
 12/12  10:00:00,12.2498266697,2.34949849444,0.000231652031709,0.0,4.9500482616,4.9500482616,6.6849946228,6.23185244253,0.453142180279
 12/12  11:00:00,12.2511931884,2.34949849444,0.00159817078464,0.0,4.9500482616,4.9500482616,4.58505793928,4.13192215974,0.453135779535
 12/12  12:00:00,12.2498533276,2.34949849444,0.000258309998021,0.0,4.9500482616,4.9500482616,3.53457441396,3.08142303112,0.453151382839
 12/12  13:00:00,11.7447422768,2.34949849444,0.0451526215854,0.0,4.9500482616,4.4000428992,3.24767124335,2.79451827433,0.453152969027
 12/12  14:00:00,12.4347023592,2.34949849444,0.1851073416,0.0,4.9500482616,4.9500482616,1.81568248799,1.36256405466,0.453118433325
 12/12  15:00:00,12.4777162046,2.34949849444,0.228121186967,0.0,4.9500482616,4.9500482616,1.35948402281,0.906392871213,0.453091151596
 12/12  16:00:00,12.4638293625,2.34949849444,0.214234344853,0.0,4.9500482616,4.9500482616,1.11154130778,0.658416959873,0.453124347903
 12/12  17:00:00,12.3891021108,2.34949849444,0.139507093147,0.0,4.9500482616,4.9500482616,1.10479733526,0.651651357893,0.45314597737
 12/12  18:00:00,9.38683207397,2.34949849444,0.0019466221834,0.0,2.750026812,2.750026812,2.46798682067,2.01487792511,0.453108895561
 12/12  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.39621406739,3.37621406739,0.02
 12/12  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,4.44715591391,3.99406067812,0.453095235791
 12/12  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,5.03185080859,4.57876074837,0.453090060224
 12/12  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,4.81064210913,4.79064210913,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093540656,0.0,0.453093540656
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074993748,0.0,0.453074993748
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061988066,0.0,0.453061988066
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083625045,0.0,0.453083625045
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070649038,0.0,0.453070649038
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067433611,0.0,0.453067433611
 12/13  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,10.6291833835,10.6091833835,0.02
 12/13  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,13.942809165,13.4897259668,0.453083198203
 12/13  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,5.10808205575,4.6549560631,0.453125992649
 12/13  10:00:00,12.2512024323,2.34949849444,0.00160741460783,0.0,4.9500482616,4.9500482616,2.82799640023,2.3748566424,0.453139757832
 12/13  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.71712511593,1.26398369079,0.453141425141
 12/13  12:00:00,12.2911058369,2.34949849444,0.0415108192837,0.0,4.9500482616,4.9500482616,1.25889337835,0.805748366489,0.453145011859
 12/13  13:00:00,11.8194904412,2.34949849444,0.119900785973,0.0,4.9500482616,4.4000428992,1.25584621541,0.802704398943,0.453141816466
 12/13  14:00:00,12.4767435022,2.34949849444,0.227148484565,0.0,4.9500482616,4.9500482616,0.692534714174,0.239425286191,0.453109427983
 12/13  15:00:00,12.4308519522,2.34949849444,0.181256934586,0.0,4.9500482616,4.9500482616,0.496950899672,0.0438312572299,0.453119642442
 12/13  16:00:00,12.389506624,2.34949849444,0.139911606372,0.0,4.9500482616,4.9500482616,0.453126931874,0.0,0.453126931874
 12/13  17:00:00,12.3434587161,2.34949849444,0.0938636984676,0.0,4.9500482616,4.9500482616,0.453143184422,0.0,0.453143184422
 12/13  18:00:00,9.38641629218,2.34949849444,0.00153084040083,0.0,2.750026812,2.750026812,1.50599747623,1.05288175464,0.453115721587
 12/13  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.80233102478,1.78233102478,0.02
 12/13  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.75500177812,2.30189029643,0.453111481688
 12/13  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.41810647932,2.96500506384,0.45310141548
 12/13  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.99015726921,3.53708580974,0.453071459473
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057537693,0.0,0.453057537693
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079257586,0.0,0.453079257586
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066326389,0.0,0.453066326389
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053359691,0.0,0.453053359691
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083507477,0.0,0.453083507477
 12/14  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,8.89839522667,8.87839522667,0.02
 12/14  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,12.6339545245,12.1808651968,0.453089327662
 12/14  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.06399563702,5.61088089133,0.453114745689
 12/14  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.7130183872,4.25989895349,0.453119433714
 12/14  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.68525002445,3.23212103411,0.453128990333
 12/14  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.63430678218,2.18116396088,0.453142821306
 12/14  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,3.20894473235,2.75581084826,0.453133884085
 12/14  14:00:00,12.2521341278,2.34949849444,0.00253911015974,0.0,4.9500482616,4.9500482616,2.03480932859,1.5817425453,0.453066783289
 12/14  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.27279757173,0.819697196552,0.453100375182
 12/14  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.919796849879,0.466681732111,0.453115117768
 12/14  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.0052997537,0.552165211796,0.4531345419
 12/14  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,4.10063392637,3.64752291138,0.453111014999
 12/14  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.56694295723,6.1138369011,0.453106056134
 12/14  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,7.57500156314,7.55500156314,0.02
 12/14  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,8.96219276163,8.50911804683,0.453074714799
 12/14  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,9.3609008228,8.90780945381,0.453091368989
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078876384,0.0,0.453078876384
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065979847,0.0,0.453065979847
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305307074,0.0,0.45305307074
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074905603,0.0,0.453074905603
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067075822,0.0,0.453067075822
 12/15  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,14.3072274144,13.8541628297,0.453064584655
 12/15  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,14.3727747606,14.3527747606,0.02
 12/15  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,6.94237095497,6.48925319579,0.453117759181
 12/15  10:00:00,12.2499038157,2.34949849444,0.000308798004221,0.0,4.9500482616,4.9500482616,3.44373813829,2.99059880083,0.45313933746
 12/15  11:00:00,12.2516879795,2.34949849444,0.00209296188546,0.0,4.9500482616,4.9500482616,1.90002427075,1.44688328317,0.453140987584
 12/15  12:00:00,12.2589151444,2.34949849444,0.00932012671313,0.0,4.9500482616,4.9500482616,0.885916441049,0.432766693215,0.453149747834
 12/15  13:00:00,11.811096783,2.34949849444,0.111507127799,0.0,4.9500482616,4.4000428992,0.654493605274,0.201340722039,0.453152883235
 12/15  14:00:00,12.5528120895,2.34949849444,0.303217071829,0.0,4.9500482616,4.9500482616,0.453166072233,0.0,0.453166072233
 12/15  15:00:00,12.6397346423,2.34949849444,0.390139624681,0.0,4.9500482616,4.9500482616,0.453117971459,0.0,0.453117971459
 12/15  16:00:00,12.612002186,2.34949849444,0.362407168338,0.0,4.9500482616,4.9500482616,0.453127371494,0.0,0.453127371494
 12/15  17:00:00,12.5469570533,2.34949849444,0.297362035677,0.0,4.9500482616,4.9500482616,0.453149540968,0.0,0.453149540968
 12/15  18:00:00,9.39298911595,2.34949849444,0.00810366416868,0.0,2.750026812,2.750026812,0.621177196498,0.168065809849,0.453111386649
 12/15  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.24549461363,0.79239281733,0.453101796298
 12/15  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.45432753666,1.00123387158,0.453093665083
 12/15  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,1.33425261624,1.31425261624,0.02
 12/15  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.04115186041,1.58807190204,0.453079958365
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069740743,0.0,0.453069740743
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056852737,0.0,0.453056852737
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078724512,0.0,0.453078724512
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065906807,0.0,0.453065906807
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053054739,0.0,0.453053054739
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  07:00:00,7.40613098786,2.34949849444,0.00360568140775,0.0,0.5500053624,2.2000214496,6.21950069525,5.7664112088,0.45308948645
 12/16  08:00:00,5.86719197312,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,10.2909772267,9.83789196124,0.453085265453
 12/16  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,6.17583080604,6.15583080604,0.02
 12/16  10:00:00,6.75038451394,2.34949849444,0.000843120288342,0.0,1.6500160872,2.750026812,3.81158733326,3.35848229245,0.453105040815
 12/16  11:00:00,6.751173672,2.34949849444,0.00163227835266,0.0,1.6500160872,2.750026812,2.64819569038,2.19509075345,0.453104936929
 12/16  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,2.50087907337,2.04777348261,0.453105590754
 12/16  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,2.28803297617,2.26803297617,0.02
 12/16  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,2.45684746248,2.00377576894,0.453071693544
 12/16  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,2.29383145183,1.8407609409,0.453070510925
 12/16  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,2.29892993374,1.84583472233,0.453095211416
 12/16  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,1.61908879841,1.59908879841,0.02
 12/16  18:00:00,5.80985059618,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,3.37888261511,2.92579106863,0.453091546471
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087117818,0.0,0.453087117818
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063821922,0.0,0.453063821922
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066528444,0.0,0.453066528444
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087184532,0.0,0.453087184532
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070633375,0.0,0.453070633375
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053381243,0.0,0.453053381243
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070321463,0.0,0.453070321463
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061430653,0.0,0.453061430653
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078949358,0.0,0.453078949358
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080777036,0.0,0.453080777036
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080621303,0.0,0.453080621303
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082582098,0.0,0.453082582098
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087487216,0.0,0.453087487216
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061409285,0.0,0.453061409285
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078554481,0.0,0.453078554481
 12/17  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084284709,0.0,0.453084284709
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076438685,0.0,0.453076438685
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064284505,0.0,0.453064284505
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084990223,0.0,0.453084990223
 12/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070112796,0.0,0.453070112796
 12/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057399268,0.0,0.453057399268
 12/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079390294,0.0,0.453079390294
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069108247,0.0,0.453069108247
 12/18  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,10.9403740027,10.4873054638,0.453068538875
 12/18  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,10.3957289306,9.94265438938,0.453074541183
 12/18  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.54941004383,3.52941004383,0.02
 12/18  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.48658820877,2.03347513921,0.453113069559
 12/18  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.50726814579,1.05414330514,0.453124840655
 12/18  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.842923700963,0.389773362984,0.453150337978
 12/18  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,0.653700777663,0.200557050735,0.453143726928
 12/18  14:00:00,12.2877120247,2.34949849444,0.0381170070713,0.0,4.9500482616,4.9500482616,0.88630618101,0.0,0.88630618101
 12/18  15:00:00,12.2974248351,2.34949849444,0.0478298174129,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/18  16:00:00,12.2856123406,2.34949849444,0.0360173229299,0.0,4.9500482616,4.9500482616,0.453124926301,0.0,0.453124926301
 12/18  17:00:00,12.3632488976,2.34949849444,0.113653879902,0.0,4.9500482616,4.9500482616,0.453099340012,0.0,0.453099340012
 12/18  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.572673571692,0.119561141574,0.453112430117
 12/18  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.506974396271,0.0538651929286,0.453109203342
 12/18  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.627612961239,0.174548988585,0.453063972653
 12/18  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.372076415029,0.352076415029,0.02
 12/18  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.912543799949,0.459445680054,0.453098119895
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308587097,0.0,0.45308587097
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073181015,0.0,0.453073181015
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060517582,0.0,0.453060517582
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082545807,0.0,0.453082545807
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069904304,0.0,0.453069904304
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  07:00:00,7.42138525295,2.34949849444,0.018859946501,0.0,0.5500053624,2.2000214496,1.60207328783,1.14900327879,0.453070009044
 12/19  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.29726074999,1.84415432299,0.453106426999
 12/19  09:00:00,12.2976488694,2.34949849444,0.0480538517741,0.0,4.9500482616,4.9500482616,0.453134988482,0.0,0.453134988482
 12/19  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453120292136,0.0,0.453120292136
 12/19  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453133016756,0.0,0.453133016756
 12/19  12:00:00,12.2786343023,2.34949849444,0.0290392846402,0.0,4.9500482616,4.9500482616,0.45314177738,0.0,0.45314177738
 12/19  13:00:00,12.0597274001,2.34949849444,0.360137744855,0.0,4.9500482616,4.4000428992,0.453171880777,0.0,0.453171880777
 12/19  14:00:00,13.2648841968,2.34949849444,1.01528917914,0.0,4.9500482616,4.9500482616,0.453138647577,0.0,0.453138647577
 12/19  15:00:00,13.7382795396,2.34949849444,1.48868452198,0.0,4.9500482616,4.9500482616,0.453101702958,0.0,0.453101702958
 12/19  16:00:00,13.8755073796,2.34949849444,1.62591236193,0.0,4.9500482616,4.9500482616,0.453119689201,0.0,0.453119689201
 12/19  17:00:00,13.6739604556,2.34949849444,1.42436543792,0.0,4.9500482616,4.9500482616,0.453147916493,0.0,0.453147916493
 12/19  18:00:00,9.86024814755,2.34949849444,0.475362695771,0.0,2.750026812,2.750026812,0.0278891908047,0.00788919080475,0.02
 12/19  19:00:00,8.66408683291,2.34949849444,0.16155080166,0.0,1.6500160872,2.2000214496,0.453103182832,0.0,0.453103182832
 12/19  20:00:00,8.58340391906,2.34949849444,0.0808678878073,0.0,1.6500160872,2.2000214496,0.453101123703,0.0,0.453101123703
 12/19  21:00:00,7.9806096785,2.34949849444,0.0280790096547,0.0,1.1000107248,2.2000214496,0.453100359806,0.0,0.453100359806
 12/19  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077820896,0.0,0.453077820896
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080132644,0.0,0.453080132644
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067561575,0.0,0.453067561575
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054907672,0.0,0.453054907672
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077036673,0.0,0.453077036673
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307594483,0.0,0.45307594483
 12/20  07:00:00,7.45722298455,2.34949849444,0.0546976781032,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/20  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.936401874266,0.483302533962,0.453099340304
 12/20  09:00:00,12.6790905266,2.34949849444,0.429495508926,0.0,4.9500482616,4.9500482616,0.453112701793,0.0,0.453112701793
 12/20  10:00:00,13.0961198194,2.34949849444,0.84652480175,0.0,4.9500482616,4.9500482616,0.453120755871,0.0,0.453120755871
 12/20  11:00:00,13.6668672479,2.34949849444,1.41727223029,0.0,4.9500482616,4.9500482616,0.453133323908,0.0,0.453133323908
 12/20  12:00:00,14.3481659251,2.34949849444,2.09857090744,0.0,4.9500482616,4.9500482616,0.45314576983,0.0,0.45314576983
 12/20  13:00:00,13.7521590761,2.34949849444,2.0525694209,0.0,4.9500482616,4.4000428992,0.453157924164,0.0,0.453157924164
 12/20  14:00:00,14.6366181041,2.34949849444,2.38702308646,0.0,4.9500482616,4.9500482616,0.453158140153,0.0,0.453158140153
 12/20  15:00:00,14.538461357,2.34949849444,2.28886633939,0.0,4.9500482616,4.9500482616,0.453134055658,0.0,0.453134055658
 12/20  16:00:00,14.3231160722,2.34949849444,2.07352105454,0.0,4.9500482616,4.9500482616,0.453134817808,0.0,0.453134817808
 12/20  17:00:00,13.9851585679,2.34949849444,1.73556355026,0.0,4.9500482616,4.9500482616,0.453136318381,0.0,0.453136318381
 12/20  18:00:00,10.1434077623,2.34949849444,0.758522310511,0.0,2.750026812,2.750026812,0.453110530705,0.0,0.453110530705
 12/20  19:00:00,8.85233266698,2.34949849444,0.349796635733,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/20  20:00:00,8.77040246974,2.34949849444,0.267866438492,0.0,1.6500160872,2.2000214496,0.453107778247,0.0,0.453107778247
 12/20  21:00:00,8.04999986221,2.34949849444,0.0974691933617,0.0,1.1000107248,2.2000214496,0.504479153782,0.0513789238943,0.453100229888
 12/20  22:00:00,7.95395302719,2.34949849444,0.00142235834114,0.0,1.1000107248,2.2000214496,0.45838268822,0.00529335575458,0.453089332465
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074792064,0.0,0.453074792064
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078242186,0.0,0.453078242186
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065690832,0.0,0.453065690832
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053107135,0.0,0.453053107135
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083834003,0.0,0.453083834003
 12/21  07:00:00,7.41791520382,2.34949849444,0.0153898973699,0.0,0.5500053624,2.2000214496,1.44291755834,1.42291755834,0.02
 12/21  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,6.54763295026,6.09454258071,0.453090369556
 12/21  09:00:00,12.2569688161,2.34949849444,0.00737379845698,0.0,4.9500482616,4.9500482616,1.45658047603,1.00346272079,0.453117755234
 12/21  10:00:00,12.2512502705,2.34949849444,0.00165525280502,0.0,4.9500482616,4.9500482616,0.849790535824,0.396654586874,0.45313594895
 12/21  11:00:00,12.299954972,2.34949849444,0.0503599543046,0.0,4.9500482616,4.9500482616,0.547235114242,0.0940982144873,0.453136899754
 12/21  12:00:00,12.409166222,2.34949849444,0.15957120439,0.0,4.9500482616,4.9500482616,0.453158071977,0.0,0.453158071977
 12/21  13:00:00,11.9185055401,2.34949849444,0.218915884885,0.0,4.9500482616,4.4000428992,0.468023276191,0.0148538550451,0.453169421146
 12/21  14:00:00,12.5757595348,2.34949849444,0.326164517186,0.0,4.9500482616,4.9500482616,0.453152088794,0.0,0.453152088794
 12/21  15:00:00,12.6303358397,2.34949849444,0.38074082208,0.0,4.9500482616,4.9500482616,0.453117589486,0.0,0.453117589486
 12/21  16:00:00,12.6541338987,2.34949849444,0.404538881092,0.0,4.9500482616,4.9500482616,0.453110197483,0.0,0.453110197483
