Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  17:00:00,12.6096597487,2.34949849444,0.360064731038,0.0,4.9500482616,4.9500482616,0.453147337445,0.0,0.453147337445
 12/21  18:00:00,9.43617178202,2.34949849444,0.0512863302357,0.0,2.750026812,2.750026812,0.793105753346,0.339982735722,0.453123017624
 12/21  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.52129275675,1.06818379132,0.453108965433
 12/21  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.92629239353,1.90629239353,0.02
 12/21  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.54627866616,3.09317799497,0.453100671184
 12/21  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,4.44724696717,3.99416602427,0.453080942901
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070249661,0.0,0.453070249661
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057699543,0.0,0.453057699543
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079921535,0.0,0.453079921535
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067425197,0.0,0.453067425197
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057316833,0.0,0.453057316833
 12/22  07:00:00,7.40303155947,2.34949849444,0.000506253016808,0.0,0.5500053624,2.2000214496,9.06511814628,8.61206108045,0.453057065828
 12/22  08:00:00,6.96720269792,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,12.1396785347,12.1196785347,0.02
 12/22  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.73263825605,4.27952236769,0.453115888361
 12/22  10:00:00,12.249833383,2.34949849444,0.000238365327298,0.0,4.9500482616,4.9500482616,2.47688086514,2.02374931405,0.45313155109
 12/22  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.64615422196,1.1930102639,0.453143958068
 12/22  12:00:00,12.2635607454,2.34949849444,0.01396572775,0.0,4.9500482616,4.9500482616,1.19977082899,0.746628099509,0.453142729485
 12/22  13:00:00,11.8049782948,2.34949849444,0.105388639525,0.0,4.9500482616,4.4000428992,1.11818535968,0.665013276888,0.453172082795
 12/22  14:00:00,12.4613416477,2.34949849444,0.211746630053,0.0,4.9500482616,4.9500482616,0.932162658637,0.0458944462048,0.886268212432
 12/22  15:00:00,12.4747446023,2.34949849444,0.225149584633,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/22  16:00:00,12.4743829725,2.34949849444,0.224787954862,0.0,4.9500482616,4.9500482616,0.453124420318,0.0,0.453124420318
 12/22  17:00:00,12.4402331961,2.34949849444,0.190638178486,0.0,4.9500482616,4.9500482616,0.453129187121,0.0,0.453129187121
 12/22  18:00:00,9.38753712894,2.34949849444,0.00265167715579,0.0,2.750026812,2.750026812,1.16968074006,0.716560571002,0.453120169059
 12/22  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.9608122345,1.50770171211,0.453110522394
 12/22  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,2.30859774938,1.85553230773,0.453065441658
 12/22  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.78574470343,2.33267857356,0.453066129863
 12/22  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.66692016445,2.64692016445,0.02
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053518548,0.0,0.453053518548
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075687377,0.0,0.453075687377
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063232868,0.0,0.453063232868
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085468626,0.0,0.453085468626
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073038804,0.0,0.453073038804
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  07:00:00,7.40620078686,2.34949849444,0.00367548041386,0.0,0.5500053624,2.2000214496,6.9476545453,6.49458106863,0.453073476668
 12/23  08:00:00,5.86719197312,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,10.2394609461,9.78637747166,0.453083474423
 12/23  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,6.53915690312,6.51915690312,0.02
 12/23  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,5.14762413268,4.69452556639,0.453098566293
 12/23  11:00:00,6.75133475598,2.34949849444,0.0017933623338,0.0,1.6500160872,2.750026812,3.54242115144,3.08932056693,0.453100584508
 12/23  12:00:00,6.75249977607,2.34949849444,0.0029583824188,0.0,1.6500160872,2.750026812,2.17408363182,1.7209707531,0.45311287872
 12/23  13:00:00,5.10389533918,2.34949849444,0.00437003273143,0.0,0.8250080436,1.9250187684,1.68519563718,1.23208761099,0.453108026187
 12/23  14:00:00,5.19334849986,2.34949849444,0.0938231934073,0.0,0.8250080436,1.9250187684,0.696758484189,0.676758484189,0.02
 12/23  15:00:00,5.18598482561,2.34949849444,0.0864595191585,0.0,0.8250080436,1.9250187684,0.857146700458,0.404053041096,0.453093659362
 12/23  16:00:00,5.22810103493,2.34949849444,0.128575728481,0.0,0.8250080436,1.9250187684,0.662318712475,0.209237988824,0.453080723651
 12/23  17:00:00,5.15421789122,2.34949849444,0.0546925847737,0.0,0.8250080436,1.9250187684,0.626334311502,0.173243474778,0.453090836724
 12/23  18:00:00,5.80985059618,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,0.665348679949,0.645348679949,0.02
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086500198,0.0,0.453086500198
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076588526,0.0,0.453076588526
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058562487,0.0,0.453058562487
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083761321,0.0,0.453083761321
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068507973,0.0,0.453068507973
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085674536,0.0,0.453085674536
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068774797,0.0,0.453068774797
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056930542,0.0,0.453056930542
 12/24  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078114632,0.0,0.453078114632
 12/24  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079680997,0.0,0.453079680997
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080369126,0.0,0.453080369126
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086902813,0.0,0.453086902813
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061751532,0.0,0.453061751532
 12/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060531515,0.0,0.453060531515
 12/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080008359,0.0,0.453080008359
 12/24  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308027693,0.0,0.45308027693
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079942983,0.0,0.453079942983
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080088478,0.0,0.453080088478
 12/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053699648,0.0,0.453053699648
 12/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070908003,0.0,0.453070908003
 12/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053984323,0.0,0.453053984323
 12/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071283927,0.0,0.453071283927
 12/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054357659,0.0,0.453054357659
 12/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080813418,0.0,0.453080813418
 12/25  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082472279,0.0,0.453082472279
 12/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083286383,0.0,0.453083286383
 12/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085677563,0.0,0.453085677563
 12/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078070971,0.0,0.453078070971
 12/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061886551,0.0,0.453061886551
 12/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082704275,0.0,0.453082704275
 12/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077403893,0.0,0.453077403893
 12/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083077658,0.0,0.453083077658
 12/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064642373,0.0,0.453064642373
 12/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059267809,0.0,0.453059267809
 12/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074197479,0.0,0.453074197479
 12/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061695072,0.0,0.453061695072
 12/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084098,0.0,0.453084098
 12/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307180211,0.0,0.45307180211
 12/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069580255,0.0,0.453069580255
 12/26  07:00:00,7.40252530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,8.7014632511,8.6814632511,0.02
 12/26  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,10.6164496389,10.1633626864,0.453086952465
 12/26  09:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,4.17814229548,3.72502234905,0.453119946433
 12/26  10:00:00,12.2504638224,2.34949849444,0.000868804794431,0.0,4.9500482616,4.9500482616,2.94250950204,2.48938023201,0.453129270026
 12/26  11:00:00,12.2507300831,2.34949849444,0.00113506548482,0.0,4.9500482616,4.9500482616,2.12934911934,1.67620585217,0.453143267168
 12/26  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.48262073565,1.02949654183,0.453124193815
 12/26  13:00:00,11.7010612058,2.34949849444,0.00147155053452,0.0,4.9500482616,4.4000428992,1.35885507694,0.905688135546,0.453166941391
 12/26  14:00:00,12.3036684971,2.34949849444,0.0540734794083,0.0,4.9500482616,4.9500482616,0.893462541686,0.440322912852,0.453139628834
 12/26  15:00:00,12.2523039926,2.34949849444,0.00270897494202,0.0,4.9500482616,4.9500482616,0.754621664872,0.301494521351,0.453127143522
 12/26  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.740849919754,0.287729398951,0.453120520803
 12/26  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.904201904214,0.45105609138,0.453145812833
 12/26  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,2.25288456585,1.79976501626,0.453119549594
 12/26  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.33083587003,2.87776542035,0.453070449686
 12/26  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.4226733936,3.4026733936,0.02
 12/26  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,4.58681225616,4.13370585067,0.453106405485
 12/26  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,5.13020481803,4.67712243416,0.453082383869
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070561502,0.0,0.453070561502
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058254011,0.0,0.453058254011
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080731733,0.0,0.453080731733
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068468933,0.0,0.453068468933
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061347182,0.0,0.453061347182
 12/27  07:00:00,7.40305306814,2.34949849444,0.000527761690459,0.0,0.5500053624,2.2000214496,7.68644560437,7.23338583759,0.453059766777
 12/27  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,9.16979640692,9.14979640692,0.02
 12/27  09:00:00,12.2536505135,2.34949849444,0.00405549585806,0.0,4.9500482616,4.9500482616,4.12869145393,3.67560503117,0.453086422756
 12/27  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.87031025414,2.41718365389,0.453126600251
 12/27  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.95833588922,1.50519591755,0.453139971672
 12/27  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,1.57291812157,1.11980562817,0.453112493401
 12/27  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,1.58631826103,1.1331745291,0.45314373193
 12/27  14:00:00,12.2546037683,2.34949849444,0.00500875069281,0.0,4.9500482616,4.9500482616,0.648702420781,0.19558029924,0.453122121541
 12/27  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453138987964,0.0,0.453138987964
 12/27  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.459819045813,0.00671964633982,0.453099399473
 12/27  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.46436811954,0.0112304380079,0.453137681532
 12/27  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,1.74294680995,1.28983513288,0.453111677072
 12/27  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.05206615468,2.59897733219,0.453088822488
 12/27  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,3.39532477993,2.94223796298,0.453086816945
 12/27  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,3.8867779583,3.8667779583,0.02
 12/27  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,5.1071031803,4.65402123642,0.45308194388
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070337809,0.0,0.453070337809
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058019929,0.0,0.453058019929
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080551519,0.0,0.453080551519
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068330552,0.0,0.453068330552
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056077495,0.0,0.453056077495
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  07:00:00,7.40309372539,2.34949849444,0.000568418940004,0.0,0.5500053624,2.2000214496,9.22749797358,8.77444117117,0.453056802415
 12/28  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,10.9584592621,10.5053648171,0.453094445028
 12/28  09:00:00,12.2526769444,2.34949849444,0.00308192670314,0.0,4.9500482616,4.9500482616,5.18775801703,4.73463150674,0.453126510298
 12/28  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,3.65107870568,3.19793874048,0.453139965201
 12/28  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,2.06626763154,1.61313008647,0.453137545067
 12/28  12:00:00,12.250035576,2.34949849444,0.000440558349135,0.0,4.9500482616,4.9500482616,0.895497360172,0.442357690062,0.45313967011
 12/28  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,0.808933986365,0.355762422471,0.453171563894
 12/28  14:00:00,12.2585752704,2.34949849444,0.00898025271129,0.0,4.9500482616,4.9500482616,0.453141680661,0.0,0.453141680661
 12/28  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453107576765,0.0,0.453107576765
 12/28  16:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453126306155,0.0,0.453126306155
 12/28  17:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453138294223,0.0,0.453138294223
 12/28  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.19258256393,0.17258256393,0.02
 12/28  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.09245611647,0.639343474449,0.453112642025
 12/28  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,1.43024941371,0.97717491712,0.453074496587
 12/28  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.28265982829,1.82958636391,0.45307346438
 12/28  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,2.31006141072,2.29006141072,0.02
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088246028,0.0,0.453088246028
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060844355,0.0,0.453060844355
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083394636,0.0,0.453083394636
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071223477,0.0,0.453071223477
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059018391,0.0,0.453059018391
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056910574,0.0,0.453056910574
 12/29  07:00:00,7.4224317393,2.34949849444,0.0199064328549,0.0,0.5500053624,2.2000214496,3.83185780803,3.81185780803,0.02
 12/29  08:00:00,7.35103603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,5.14486574583,4.69176830608,0.453097439746
 12/29  09:00:00,12.2687871652,2.34949849444,0.0191921475819,0.0,4.9500482616,4.9500482616,0.792286242811,0.339153351394,0.453132891417
 12/29  10:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.45311748447,0.0,0.45311748447
 12/29  11:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453141516914,0.0,0.453141516914
 12/29  12:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453144970537,0.0,0.453144970537
 12/29  13:00:00,11.6995896552,2.34949849444,0.0,0.0,4.9500482616,4.4000428992,0.453157889505,0.0,0.453157889505
 12/29  14:00:00,12.2733837554,2.34949849444,0.0237887377319,0.0,4.9500482616,4.9500482616,0.453130469849,0.0,0.453130469849
 12/29  15:00:00,12.2495950176,2.34949849444,0.0,0.0,4.9500482616,4.9500482616,0.453118315875,0.0,0.453118315875
 12/29  16:00:00,12.29038927,2.34949849444,0.0407942523845,0.0,4.9500482616,4.9500482616,0.453087100546,0.0,0.453087100546
 12/29  17:00:00,12.3169832264,2.34949849444,0.0673882087738,0.0,4.9500482616,4.9500482616,0.453139813457,0.0,0.453139813457
 12/29  18:00:00,9.38488545178,2.34949849444,0.0,0.0,2.750026812,2.750026812,0.554521576047,0.101407406953,0.453114169094
 12/29  19:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.463931922106,0.0108223748609,0.453109547245
 12/29  20:00:00,8.50253603125,2.34949849444,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/29  21:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.453101947618,0.0,0.453101947618
 12/29  22:00:00,7.95253066885,2.34949849444,0.0,0.0,1.1000107248,2.2000214496,0.463431496586,0.0103532793025,0.453078217283
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066544234,0.0,0.453066544234
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054353133,0.0,0.453054353133
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078404551,0.0,0.453078404551
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064863823,0.0,0.453064863823
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057871636,0.0,0.453057871636
 12/30  07:00:00,7.41362646269,2.34949849444,0.0111011562395,0.0,0.5500053624,2.2000214496,5.63848956079,5.18543307794,0.453056482843
 12/30  08:00:00,6.25102530645,2.34949849444,0.0,0.0,0.5500053624,2.2000214496,10.5004894162,10.4804894162,0.02
 12/30  09:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,9.74723812531,9.29415781888,0.453080306436
 12/30  10:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,9.58218408738,9.12909200592,0.453092081458
 12/30  11:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,9.93773155804,9.48462830001,0.45310325803
 12/30  12:00:00,6.74954139365,2.34949849444,0.0,0.0,1.6500160872,2.750026812,9.65692207643,9.63692207643,0.02
 12/30  13:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,11.6609145257,11.2078280064,0.45308651929
 12/30  14:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,12.2320930249,11.7789954223,0.453097602664
 12/30  15:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,12.7623251644,12.3092306727,0.45309449168
 12/30  16:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,12.7775910078,12.7575910078,0.02
 12/30  17:00:00,5.09952530645,2.34949849444,0.0,0.0,0.8250080436,1.9250187684,13.6526731772,13.1995927794,0.453080397733
 12/30  18:00:00,5.80985059618,2.34949849444,0.0,0.0,0.2750026812,1.6500160872,15.0917514366,14.6386596581,0.453091778564
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087226313,0.0,0.453087226313
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084291675,0.0,0.453084291675
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086892395,0.0,0.453086892395
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072711346,0.0,0.453072711346
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056170746,0.0,0.453056170746
 12/31  03:00:00,4.64491701151,0.411663281132,0.00523496197422,0.0,0.2750026812,1.6500160872,0.470685509258,0.0176118114736,0.453073697784
 12/31  04:00:00,4.97276677906,0.74347617801,0.0012718326487,0.0,0.2750026812,1.6500160872,0.236306657363,0.216306657363,0.02
 12/31  05:00:00,5.42178938877,1.19377062036,0.0,0.0,0.2750026812,1.6500160872,0.734495614624,0.281420194023,0.453075420601
 12/31  06:00:00,5.49808847281,1.2700697044,0.0,0.0,0.2750026812,1.6500160872,1.45227226472,0.999184459595,0.453087805124
 12/31  07:00:00,5.57514688542,1.34712811702,0.0,0.0,0.2750026812,1.6500160872,1.21592111281,1.19592111281,0.02
 12/31  08:00:00,4.42213858648,1.34561981807,0.0,0.0,0.2750026812,1.6500160872,2.09241404858,1.63934696691,0.453067081665
 12/31  09:00:00,3.27214688542,1.34712811702,0.0,0.0,0.2750026812,1.6500160872,1.15190908145,1.13190908145,0.02
 12/31  10:00:00,3.27063858648,1.34561981807,0.0,0.0,0.2750026812,1.6500160872,1.85151415437,1.39842758968,0.453086564689
 12/31  11:00:00,3.27214688542,1.34712811702,0.0,0.0,0.2750026812,1.6500160872,1.41317246717,0.960085958425,0.453086508741
 12/31  12:00:00,3.27063858648,1.34561981807,0.0,0.0,0.2750026812,1.6500160872,1.34375255303,1.32375255303,0.02
 12/31  13:00:00,3.27214688542,1.34712811702,0.0,0.0,0.2750026812,1.6500160872,1.49981455163,1.04675460519,0.45305994644
 12/31  14:00:00,3.22328153644,1.29826276804,0.0,0.0,0.2750026812,1.6500160872,1.64146381916,1.18837634632,0.453087472839
 12/31  15:00:00,3.24846836041,1.323449592,0.0,0.0,0.2750026812,1.6500160872,0.976958550955,0.956958550955,0.02
 12/31  16:00:00,3.27063858648,1.34561981807,0.0,0.0,0.2750026812,1.6500160872,1.92637545334,1.47328774507,0.453087708265
 12/31  17:00:00,3.27214688542,1.34712811702,0.0,0.0,0.2750026812,1.6500160872,1.96036857035,1.50733831461,0.453030255745
 12/31  18:00:00,4.42213858648,1.34561981807,0.0,0.0,0.2750026812,1.6500160872,2.2951114816,2.2751114816,0.02
 12/31  19:00:00,5.57514688542,1.34712811702,0.0,0.0,0.2750026812,1.6500160872,2.57974062228,2.12666068942,0.453079932861
 12/31  20:00:00,5.57363858648,1.34561981807,0.0,0.0,0.2750026812,1.6500160872,2.94653483881,2.49346492931,0.4530699095
 12/31  21:00:00,5.57514688542,1.34712811702,0.0,0.0,0.2750026812,1.6500160872,2.58975459279,2.56975459279,0.02
 12/31  22:00:00,5.57363858648,1.34561981807,0.0,0.0,0.2750026812,1.6500160872,3.38945121683,2.93636529558,0.453085921256
 12/31  23:00:00,5.57514688542,1.34712811702,0.0,0.0,0.2750026812,1.6500160872,3.20586417463,3.18586417463,0.02
 12/31  24:00:00,5.57363858648,1.34561981807,0.0,0.0,0.2750026812,1.6500160872,4.01870209082,3.56562018658,0.453081904242
